Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,96.59,45.17
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,206.14,156.85
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,282.31,225.5
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,368.76,300.49
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,442.21,362.61
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,520.98,426.52
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,361.27,298.48
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,121.2,96.23
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,136.98,109.1
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,153.15,121.75
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,171.54,136.3
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,190.34,151.07
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,369.42,296.51
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,524.08,417.63
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,783.35,619.76
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,1007.92,780.46
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,1028.34,792.81
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,1045.18,804.05
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,1057.49,813.15
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,1066.16,819.9
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,1066.56,820.12
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,1063.26,817.89
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,1053.6,812.32
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,1040.34,804.35
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,1019.22,790.88
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,1006.08,783.2
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,974.96,761.88
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,940.94,738.54
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,898.13,708.69
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,853.29,677.18
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,802.93,640.25
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,751.33,602.18
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,688.77,555.41
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,630.74,510.75
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,562.88,456.92
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,497.16,403.47
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,417.85,337.88
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,344.28,275.4
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,259.88,203.31
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,185.77,138.04
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,88.55,41.22
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,109.93,56.29
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,239.23,184.25
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,313.92,253.88
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,402.45,332.68
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,476.44,397.15
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,554.7,462.66
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,622.73,518.84
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,692.15,574.01
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,752.09,618.0
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,804.22,655.21
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,855.91,692.2
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,905.95,727.43
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,949.27,755.86
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,989.97,782.03
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,1023.13,804.08
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,1053.08,823.81
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,1075.9,837.26
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1095.01,848.19
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1107.5,855.47
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,1116.09,860.21
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,1118.1,859.31
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,1116.15,855.92
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1106.61,848.76
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1093.19,839.17
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,1072.42,825.13
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,1048.05,808.77
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,1017.85,787.64
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,984.49,764.39
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,943.37,736.1
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,899.75,705.96
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,849.76,670.62
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,805.48,639.99
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,745.49,597.51
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,685.1,554.02
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,615.71,501.14
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,547.83,447.26
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,469.26,383.08
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,395.1,320.01
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,310.5,247.36
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,232.84,177.67
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,108.03,57.65
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,110.48,61.56
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,239.91,189.81
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,314.1,260.95
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,401.69,341.46
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,478.06,410.57
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,559.25,481.37
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,526.82,453.13
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,464.72,398.65
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,638.45,544.25
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,811.24,678.45
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,862.81,714.09
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,912.61,748.33
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,955.97,777.54
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,996.74,804.52
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,1029.94,826.9
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,1059.83,846.85
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,1082.53,860.45
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1101.44,871.43
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1114.13,878.84
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1122.86,883.62
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,1123.51,882.21
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,1120.13,878.25
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1110.54,871.33
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1097.02,861.89
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,1076.82,846.3
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,1052.98,828.39
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,1023.04,809.43
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,989.85,788.13
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,948.71,759.89
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,905.09,729.68
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,854.95,693.65
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,803.12,656.04
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,751.65,618.27
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,692.36,573.84
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,623.93,520.19
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,556.74,465.7
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,479.96,400.59
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,407.14,336.49
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,320.24,259.98
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,242.31,188.35
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,145.42,85.6
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,50.15,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,60.1,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,153.24,91.08
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,254.55,200.03
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,332.54,272.68
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,419.2,349.62
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,492.06,412.01
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,568.61,474.33
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,635.95,527.56
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,698.55,574.48
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,758.27,615.64
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,817.36,655.24
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,869.28,690.03
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,919.4,723.09
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,962.79,751.06
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1003.49,777.01
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,1036.88,798.0
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,1066.94,816.77
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,1086.51,827.78
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1102.01,836.32
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1115.15,843.59
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,1124.37,848.43
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,1127.3,848.56
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1126.22,846.34
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1117.15,839.18
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1104.14,829.7
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,1085.08,817.27
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1062.26,802.58
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1032.15,783.19
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,998.77,761.74
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,954.45,732.87
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,908.0,702.43
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,857.2,668.63
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,812.09,638.43
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,752.17,596.61
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,691.79,553.85
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,622.43,503.29
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,554.41,451.43
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,476.94,389.47
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,403.52,327.99
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,320.28,257.2
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,243.29,188.39
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,144.25,89.0
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,48.82,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,45.16,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,138.9,85.97
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,236.91,187.15
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,312.88,258.08
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,398.18,334.66
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,465.81,393.78
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,540.46,455.89
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,607.08,510.38
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,675.06,564.14
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,733.64,607.17
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,791.57,649.68
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,843.28,685.03
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,893.38,718.49
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,935.48,745.94
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,964.87,763.98
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,998.17,785.83
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,1028.42,805.37
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,1050.58,817.77
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,1069.17,827.94
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,1081.27,835.29
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,1089.63,840.27
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,1034.61,801.69
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,971.32,757.58
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,1024.24,795.14
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,1067.96,825.1
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,966.38,754.51
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,835.88,662.48
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,917.07,722.77
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,971.0,761.39
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,925.23,729.42
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,877.55,696.66
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,826.98,662.15
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,774.97,626.1
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,713.48,581.42
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,656.13,538.31
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,586.96,484.43
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,519.73,430.39
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,441.47,365.1
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,368.31,302.01
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,284.18,229.72
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,209.54,163.18
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,120.36,76.95
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,31.26,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,50.34,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,144.0,91.99
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,240.22,190.51
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,316.41,262.75
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,398.98,339.05
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,471.04,404.02
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,546.94,469.93
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,614.02,526.87
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,682.47,583.11
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,743.84,629.1
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,804.99,673.87
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,849.2,706.54
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,899.02,743.29
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,942.74,773.53
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,983.99,801.56
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,1017.76,825.05
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,1048.32,846.11
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,1073.1,861.51
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1094.34,874.34
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1107.5,882.44
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,1116.74,887.85
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,1118.79,888.53
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,1116.83,886.54
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1108.43,879.77
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1096.12,870.4
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,1076.78,856.15
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,1053.75,839.41
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,1023.83,817.82
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,990.67,793.97
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,947.76,762.98
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,902.61,730.29
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,852.78,694.7
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,808.56,663.07
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,749.49,618.68
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,689.87,573.36
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,621.75,518.84
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,554.87,464.15
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,478.97,399.77
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,406.78,336.31
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,324.69,263.92
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,248.73,194.54
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,155.11,102.74
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,60.39,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,40.43,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,133.38,88.26
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,227.63,181.42
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,303.89,251.97
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,389.62,328.54
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,465.26,394.45
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,543.26,459.77
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,609.86,514.38
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,677.8,568.27
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,739.61,613.13
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,801.35,656.61
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,853.81,693.64
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,895.93,722.64
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,939.38,751.45
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,980.38,778.17
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,1013.94,800.05
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,1044.32,819.67
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,1066.0,833.19
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1083.99,844.26
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,1096.45,852.35
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,1105.06,857.97
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,1107.52,857.85
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,1106.06,855.24
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,1096.7,848.09
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1083.51,838.52
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,1065.37,824.59
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,1043.57,808.33
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,1012.99,786.76
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,979.25,763.12
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,939.27,733.69
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,896.72,702.66
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,846.73,668.15
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,802.41,637.45
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,743.3,594.26
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,683.71,550.24
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,615.45,500.08
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,548.48,448.74
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,472.54,387.41
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,400.52,326.7
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,319.19,256.55
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,243.99,189.16
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,151.84,101.89
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,57.23,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,132.72,89.16
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,257.88,203.61
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,333.74,275.22
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,417.78,352.08
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,489.76,416.25
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,565.36,481.01
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,586.93,499.04
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,603.71,511.76
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,637.21,537.09
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,665.2,557.16
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,690.13,573.88
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,703.46,581.34
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,749.19,615.15
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,802.3,653.59
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,932.31,750.25
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,1059.5,841.99
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,1080.83,854.8
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1098.2,865.5
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1111.52,874.39
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,1120.87,880.66
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,1124.31,881.62
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,1123.69,879.93
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1115.13,873.77
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1102.56,865.01
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1084.25,852.72
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,1062.07,837.82
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,1032.61,817.45
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,999.78,794.71
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,961.01,767.93
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,919.29,738.87
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,869.71,704.3
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,818.19,667.89
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,761.2,625.77
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,703.2,582.27
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,637.09,530.95
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,571.83,477.48
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,502.51,417.96
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,431.81,355.83
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,348.35,282.15
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,272.64,212.58
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,178.73,122.64
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,85.17,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,72.58,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,164.59,112.34
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,258.09,203.52
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,333.17,273.26
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,416.33,347.33
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,486.92,408.35
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,560.98,469.26
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,621.13,517.5
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,686.68,567.17
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,744.79,608.35
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,802.13,648.31
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,853.25,683.5
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,902.5,716.88
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,944.08,744.38
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,982.87,769.75
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,1016.31,790.77
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,1046.41,809.42
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,1065.64,820.55
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1080.77,829.02
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,1092.77,836.66
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,1100.89,841.83
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,1102.95,841.42
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,1101.05,838.54
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,1092.16,832.27
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1079.38,823.58
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,1060.7,811.05
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,1038.36,796.18
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,1008.66,775.89
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,975.75,753.48
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,934.46,725.63
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,890.74,695.96
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,842.01,662.37
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,791.57,627.3
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,740.72,590.58
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,681.99,547.53
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,615.8,497.75
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,550.69,446.73
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,477.14,387.2
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,407.01,328.09
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,324.85,257.9
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,250.71,192.0
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,164.49,112.5
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,72.07,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,66.19,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,159.06,109.99
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,246.99,193.63
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,321.62,262.16
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,404.51,335.6
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,475.5,396.36
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,550.17,457.41
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,616.04,509.69
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,683.05,560.76
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,736.03,598.07
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,794.18,638.53
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,844.87,672.12
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,893.8,703.8
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,936.21,730.65
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,975.96,755.36
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,1009.27,774.99
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,1039.36,792.31
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,1062.1,804.58
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1081.16,814.46
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,1094.32,820.98
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1103.59,825.11
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,1104.82,824.15
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,1102.07,820.84
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1093.68,815.14
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1081.39,807.1
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,1061.8,793.39
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,1038.59,777.48
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,1009.39,759.19
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,976.95,738.75
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,936.84,713.02
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,894.17,685.37
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,845.7,653.02
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,795.47,619.07
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,743.37,582.53
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,683.63,539.93
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,616.86,491.82
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,551.17,442.36
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,476.33,383.75
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,405.26,325.44
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,325.7,258.27
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,252.08,193.41
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,162.06,112.13
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,80.79,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,72.13,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,165.82,114.87
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,254.6,197.96
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,329.79,266.25
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,413.03,338.88
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,484.45,399.36
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,559.48,459.85
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,625.61,511.5
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,692.74,561.69
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,746.86,598.84
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,806.12,639.15
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,857.1,673.82
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,906.21,706.8
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,948.41,733.13
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,987.93,757.33
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,1021.82,776.93
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,1052.4,794.06
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,1072.22,803.8
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1088.03,810.92
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,1100.11,817.47
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,1108.28,821.81
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,1109.08,820.21
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,1105.9,816.24
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1096.51,809.66
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1083.25,800.76
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,1062.32,787.34
