Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,1037.86,771.74
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,1007.88,753.38
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,974.75,732.89
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,933.89,706.02
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,890.54,677.35
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,841.23,644.75
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,797.57,615.8
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,737.68,573.69
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,677.48,530.77
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,610.46,483.29
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,544.67,434.68
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,469.1,375.69
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,400.29,319.4
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,318.54,251.03
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,245.22,187.11
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,157.05,108.95
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,77.83,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,181.0,16.0,2.5,9.0,24.0,69.05,0.0
2016,2,12,7,45,329.0,29.0,2.85,10.0,68.0,148.51,104.08
2016,2,12,8,0,477.0,42.0,3.2,11.0,112.0,237.23,184.67
2016,2,12,8,15,559.0,50.5,3.05,11.5,165.0,310.82,251.09
2016,2,12,8,30,641.0,59.0,2.9,12.0,218.0,393.14,322.85
2016,2,12,8,45,693.5,64.5,2.75,13.0,272.5,464.37,382.59
2016,2,12,9,0,746.0,70.0,2.6,14.0,327.0,537.46,441.03
2016,2,12,9,15,780.0,74.5,2.6,15.0,378.0,603.84,492.02
2016,2,12,9,30,814.0,79.0,2.6,16.0,429.0,671.55,541.9
2016,2,12,9,45,838.0,82.0,2.65,17.0,476.0,731.12,582.61
2016,2,12,10,0,862.0,85.0,2.7,18.0,523.0,790.31,621.55
2016,2,12,10,15,878.0,87.5,2.8,19.0,564.0,841.61,654.24
2016,2,12,10,30,894.0,90.0,2.9,20.0,605.0,891.22,685.15
2016,2,12,10,45,905.5,91.5,3.0,21.0,639.0,924.33,704.21
2016,2,12,11,0,917.0,93.0,3.1,22.0,673.0,963.61,727.39
2016,2,12,11,15,925.0,94.5,3.15,22.0,698.5,996.84,748.67
2016,2,12,11,30,933.0,96.0,3.2,22.0,724.0,1026.94,767.91
2016,2,12,11,45,939.5,96.0,3.25,22.5,742.0,1050.51,781.36
2016,2,12,12,0,946.0,96.0,3.3,23.0,760.0,1070.56,792.61
2016,2,12,12,15,947.5,96.5,3.3,23.0,769.0,1082.49,799.77
2016,2,12,12,30,949.0,97.0,3.3,23.0,778.0,1090.59,804.66
2016,2,12,12,45,947.5,97.5,3.3,23.5,777.5,1091.76,803.68
2016,2,12,13,0,946.0,98.0,3.3,24.0,777.0,1089.04,800.41
2016,2,12,13,15,943.0,97.5,3.3,24.0,768.0,1079.78,794.68
2016,2,12,13,30,940.0,97.0,3.3,24.0,759.0,1066.73,786.69
2016,2,12,13,45,933.0,97.0,3.3,24.0,740.5,1046.59,774.22
2016,2,12,14,0,926.0,97.0,3.3,24.0,722.0,1022.96,759.6
2016,2,12,14,15,917.0,95.5,3.3,24.0,696.0,992.37,740.43
2016,2,12,14,30,908.0,94.0,3.3,24.0,670.0,958.71,719.22
2016,2,12,14,45,884.5,96.0,3.3,24.0,633.5,922.78,696.41
2016,2,12,15,0,861.0,98.0,3.3,24.0,597.0,875.0,665.3
2016,2,12,15,15,843.5,95.5,3.2,23.5,556.5,825.48,633.36
2016,2,12,15,30,826.0,93.0,3.1,23.0,516.0,774.44,599.86
2016,2,12,15,45,799.5,90.0,3.05,22.5,469.5,714.93,559.89
2016,2,12,16,0,773.0,87.0,3.0,22.0,423.0,655.3,518.24
2016,2,12,16,15,738.0,82.0,2.75,21.0,372.5,591.29,470.99
2016,2,12,16,30,703.0,77.0,2.5,20.0,322.0,525.81,421.05
2016,2,12,16,45,650.0,70.5,2.25,19.0,269.0,450.89,361.9
2016,2,12,17,0,597.0,64.0,2.0,18.0,216.0,380.35,303.98
2016,2,12,17,15,516.5,55.0,2.05,17.0,164.0,300.16,236.94
2016,2,12,17,30,436.0,46.0,2.1,16.0,112.0,228.47,174.74
2016,2,12,17,45,301.5,32.0,2.15,15.5,69.0,144.55,101.18
2016,2,12,18,0,167.0,18.0,2.2,15.0,26.0,69.41,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,13.0,23.68,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,8.5,10.5,7.26,0.0
2016,2,13,7,30,95.0,17.0,2.3,9.0,21.0,47.83,0.0
2016,2,13,7,45,219.0,34.5,2.3,9.5,62.5,118.67,84.3
2016,2,13,8,0,343.0,52.0,2.3,10.0,104.0,196.04,153.61
2016,2,13,8,15,423.5,64.5,2.3,10.5,154.0,264.15,214.44
2016,2,13,8,30,504.0,77.0,2.3,11.0,204.0,345.01,284.52
2016,2,13,8,45,562.0,85.0,2.3,12.0,256.5,415.18,343.4
2016,2,13,9,0,620.0,93.0,2.3,13.0,309.0,490.3,403.91
2016,2,13,9,15,657.5,99.5,2.25,13.5,359.0,555.25,454.72
2016,2,13,9,30,695.0,106.0,2.2,14.0,409.0,622.2,505.18
2016,2,13,9,45,724.5,110.0,2.2,15.0,455.0,682.09,547.88
2016,2,13,10,0,754.0,114.0,2.2,16.0,501.0,742.38,588.4
2016,2,13,10,15,773.5,118.0,2.35,16.5,541.5,794.5,623.83
2016,2,13,10,30,793.0,122.0,2.5,17.0,582.0,845.53,658.03
2016,2,13,10,45,808.5,124.0,2.65,18.0,615.5,883.65,681.52
2016,2,13,11,0,824.0,126.0,2.8,19.0,649.0,925.23,707.24
2016,2,13,11,15,834.0,128.0,2.95,19.5,675.0,959.29,728.89
2016,2,13,11,30,844.0,130.0,3.1,20.0,701.0,990.53,748.61
2016,2,13,11,45,877.5,118.0,3.3,20.5,725.5,1026.23,771.73
2016,2,13,12,0,911.0,106.0,3.5,21.0,750.0,1046.68,784.57
2016,2,13,12,15,914.0,106.5,3.6,21.0,759.0,1059.77,793.45
2016,2,13,12,30,917.0,107.0,3.7,21.0,768.0,1069.19,800.11
2016,2,13,12,45,918.5,106.5,3.8,21.5,769.0,1072.19,801.16
2016,2,13,13,0,920.0,106.0,3.9,22.0,770.0,1071.43,799.91
2016,2,13,13,15,917.5,105.5,4.0,22.0,761.0,1062.82,795.17
2016,2,13,13,30,915.0,105.0,4.1,22.0,752.0,1050.51,788.14
2016,2,13,13,45,911.5,103.0,4.25,22.0,735.0,1031.87,777.28
2016,2,13,14,0,908.0,101.0,4.4,22.0,718.0,1009.7,764.08
2016,2,13,14,15,900.0,100.0,4.45,22.0,692.5,981.0,745.8
2016,2,13,14,30,892.0,99.0,4.5,22.0,667.0,949.24,725.65
2016,2,13,14,45,875.5,98.5,4.55,22.0,633.0,917.16,705.2
2016,2,13,15,0,859.0,98.0,4.6,22.0,599.0,872.72,675.85
2016,2,13,15,15,842.0,95.0,4.5,21.5,558.5,823.08,642.81
2016,2,13,15,30,825.0,92.0,4.4,21.0,518.0,771.9,608.23
2016,2,13,15,45,801.5,88.5,4.35,21.0,472.5,714.09,567.32
2016,2,13,16,0,778.0,85.0,4.3,21.0,427.0,655.92,524.91
2016,2,13,16,15,744.0,80.5,3.85,20.0,376.5,589.84,475.01
2016,2,13,16,30,710.0,76.0,3.4,19.0,326.0,528.01,426.74
2016,2,13,16,45,660.5,69.5,3.0,18.5,273.0,454.62,367.16
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,385.25,308.91
2016,2,13,17,15,532.5,54.5,2.5,17.0,168.0,305.73,241.82
2016,2,13,17,30,454.0,46.0,2.4,16.0,116.0,234.46,179.59
2016,2,13,17,45,320.0,32.5,2.3,15.5,72.0,150.16,105.83
2016,2,13,18,0,186.0,19.0,2.2,15.0,28.0,75.23,0.0
2016,2,13,18,15,93.0,9.5,2.3,14.5,14.0,25.77,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.5,9.5,4.2,11.5,13.0,22.21,0.0
2016,2,14,7,30,153.0,19.0,4.5,12.0,26.0,64.38,0.0
2016,2,14,7,45,291.5,33.0,4.8,12.5,69.5,139.73,99.11
2016,2,14,8,0,430.0,47.0,5.1,13.0,113.0,223.7,174.06
2016,2,14,8,15,215.0,44.5,5.5,14.0,77.5,151.54,121.42
2016,2,14,8,30,0.0,42.0,5.9,15.0,42.0,34.7,24.03
2016,2,14,8,45,0.0,52.5,6.35,16.0,52.5,43.44,31.43
2016,2,14,9,0,0.0,63.0,6.8,17.0,63.0,52.19,38.66
2016,2,14,9,15,0.0,73.0,6.85,17.5,73.0,60.55,45.5
2016,2,14,9,30,0.0,83.0,6.9,18.0,83.0,69.11,52.43
2016,2,14,9,45,0.0,101.5,7.0,18.5,101.5,85.5,65.77
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,102.06,79.1
2016,2,14,10,15,0.0,129.5,7.0,19.0,129.5,110.44,85.75
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,118.88,92.43
2016,2,14,10,45,5.0,176.5,6.8,19.5,179.5,158.12,124.08
2016,2,14,11,0,10.0,214.0,6.7,20.0,220.0,198.5,156.2
2016,2,14,11,15,11.0,221.5,6.5,20.5,229.0,206.48,161.98
2016,2,14,11,30,12.0,229.0,6.3,21.0,238.0,214.57,167.87
2016,2,14,11,45,12.0,233.5,6.1,21.5,242.5,218.83,170.67
2016,2,14,12,0,12.0,238.0,5.9,22.0,247.0,223.12,173.52
2016,2,14,12,15,83.5,299.0,5.7,22.0,360.0,378.68,297.03
2016,2,14,12,30,155.0,360.0,5.5,22.0,473.0,542.49,422.24
2016,2,14,12,45,154.0,360.5,5.3,22.0,472.5,542.36,421.1
2016,2,14,13,0,153.0,361.0,5.1,22.0,472.0,541.63,420.11
2016,2,14,13,15,252.0,342.0,5.0,22.0,522.5,641.09,496.59
2016,2,14,13,30,351.0,323.0,4.9,22.0,573.0,716.16,553.72
2016,2,14,13,45,345.5,316.0,4.85,22.5,557.0,697.5,538.9
2016,2,14,14,0,340.0,309.0,4.8,23.0,541.0,677.59,523.71
2016,2,14,14,15,448.5,261.0,4.7,23.0,556.0,737.84,570.63
2016,2,14,14,30,557.0,213.0,4.6,23.0,571.0,773.64,599.38
2016,2,14,14,45,446.0,233.5,4.6,23.0,510.5,678.34,528.35
2016,2,14,15,0,335.0,254.0,4.6,23.0,450.0,572.23,448.74
2016,2,14,15,15,409.0,218.5,4.45,22.5,442.0,580.82,458.83
2016,2,14,15,30,483.0,183.0,4.3,22.0,434.0,599.37,475.3
2016,2,14,15,45,332.0,188.0,4.2,22.0,354.0,455.64,364.01
2016,2,14,16,0,181.0,193.0,4.1,22.0,274.0,328.14,262.71
2016,2,14,16,15,168.5,173.0,3.55,21.0,241.0,290.44,233.85
2016,2,14,16,30,156.0,153.0,3.0,20.0,208.0,253.82,204.95
2016,2,14,16,45,143.0,129.5,2.55,19.5,174.0,214.04,172.51
2016,2,14,17,0,130.0,106.0,2.1,19.0,140.0,175.55,140.39
2016,2,14,17,15,108.0,83.0,2.0,18.0,107.0,135.12,106.31
2016,2,14,17,30,86.0,60.0,1.9,17.0,74.0,97.03,73.55
2016,2,14,17,45,43.0,39.0,1.85,16.5,46.0,57.21,39.2
2016,2,14,18,0,0.0,18.0,1.8,16.0,18.0,15.2,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.5,9.0,7.68,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,20.79,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,60.98,0.0
2016,2,15,7,45,279.0,34.0,4.2,11.5,71.0,136.39,97.78
2016,2,15,8,0,424.0,48.0,4.3,12.0,115.0,221.91,173.28
2016,2,15,8,15,505.0,58.0,4.55,12.5,167.5,293.75,237.94
2016,2,15,8,30,586.0,68.0,4.8,13.0,220.0,374.24,308.71
2016,2,15,8,45,647.5,73.0,5.05,14.0,274.5,447.07,370.99
2016,2,15,9,0,709.0,78.0,5.3,15.0,329.0,525.11,435.45
2016,2,15,9,15,744.0,83.0,5.35,15.5,380.5,590.96,488.54
2016,2,15,9,30,779.0,88.0,5.4,16.0,432.0,655.5,539.05
2016,2,15,9,45,807.0,90.5,5.5,17.0,480.0,716.14,583.23
2016,2,15,10,0,835.0,93.0,5.6,18.0,528.0,776.76,625.4
2016,2,15,10,15,852.0,96.0,5.6,18.5,568.5,828.58,660.92
2016,2,15,10,30,869.0,99.0,5.6,19.0,609.0,878.84,694.74
2016,2,15,10,45,880.5,101.0,5.6,19.5,643.0,921.19,722.35
2016,2,15,11,0,892.0,103.0,5.6,20.0,677.0,961.04,747.9
2016,2,15,11,15,900.0,104.5,5.6,20.0,703.0,983.44,762.4
2016,2,15,11,30,908.0,106.0,5.6,20.0,729.0,1013.02,782.13
2016,2,15,11,45,913.0,107.0,5.7,20.5,746.5,1035.85,796.27
2016,2,15,12,0,918.0,108.0,5.8,21.0,764.0,1055.2,808.11
2016,2,15,12,15,920.5,108.5,5.7,21.0,773.5,1067.86,815.54
2016,2,15,12,30,923.0,109.0,5.6,21.0,783.0,1076.8,820.56
2016,2,15,12,45,927.5,107.0,5.6,21.5,784.0,1081.18,821.78
2016,2,15,13,0,932.0,105.0,5.6,22.0,785.0,1081.73,820.58
2016,2,15,13,15,930.0,104.5,5.45,22.0,776.5,1073.52,814.01
2016,2,15,13,30,928.0,104.0,5.3,22.0,768.0,1061.55,805.08
2016,2,15,13,45,930.0,100.0,5.15,22.0,752.5,1045.82,793.77
2016,2,15,14,0,932.0,96.0,5.0,22.0,737.0,1026.29,780.03
2016,2,15,14,15,925.5,94.5,4.85,21.5,711.5,997.83,761.82
2016,2,15,14,30,919.0,93.0,4.7,21.0,686.0,966.15,741.44
2016,2,15,14,45,912.5,89.5,4.6,21.0,653.5,929.09,716.26
2016,2,15,15,0,906.0,86.0,4.5,21.0,621.0,889.14,689.03
2016,2,15,15,15,891.0,84.0,4.25,20.5,581.0,841.27,656.62
2016,2,15,15,30,876.0,82.0,4.0,20.0,541.0,798.78,628.08
2016,2,15,15,45,863.0,77.0,3.8,20.0,496.0,744.82,589.82
2016,2,15,16,0,850.0,72.0,3.6,20.0,451.0,689.47,550.09
2016,2,15,16,15,820.5,68.0,3.05,19.0,399.5,623.54,500.21
2016,2,15,16,30,791.0,64.0,2.5,18.0,348.0,558.43,449.27
2016,2,15,16,45,753.0,58.5,2.0,17.5,294.5,488.24,391.98
2016,2,15,17,0,715.0,53.0,1.5,17.0,241.0,420.58,334.7
2016,2,15,17,15,643.0,46.5,1.45,16.0,186.5,340.25,267.53
2016,2,15,17,30,571.0,40.0,1.4,15.0,132.0,267.08,203.71
2016,2,15,17,45,442.0,29.5,1.35,14.0,84.5,180.47,128.05
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,104.83,25.41
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.5,37.28,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.0,10.0,3.35,9.5,16.0,29.4,0.0
2016,2,16,7,30,230.0,20.0,3.6,10.0,32.0,85.41,14.0
2016,2,16,7,45,361.5,32.0,3.85,11.0,78.0,158.91,114.55
2016,2,16,8,0,493.0,44.0,4.1,12.0,124.0,242.39,189.02
2016,2,16,8,15,569.0,52.0,4.2,13.0,177.0,313.74,253.12
2016,2,16,8,30,645.0,60.0,4.3,14.0,230.0,393.13,322.14
2016,2,16,8,45,692.5,66.0,4.4,15.0,283.5,462.52,380.92
2016,2,16,9,0,740.0,72.0,4.5,16.0,337.0,533.5,438.75
2016,2,16,9,15,772.5,76.0,4.7,17.0,388.0,598.16,489.76
2016,2,16,9,30,805.0,80.0,4.9,18.0,439.0,664.01,540.0
2016,2,16,9,45,827.0,83.5,5.15,19.0,485.5,722.4,581.94
2016,2,16,10,0,849.0,87.0,5.4,20.0,532.0,780.26,622.1
2016,2,16,10,15,865.0,89.5,5.25,20.5,572.5,831.19,655.74
2016,2,16,10,30,881.0,92.0,5.1,21.0,613.0,880.45,687.42
2016,2,16,10,45,890.5,94.5,5.0,21.5,646.5,912.64,706.63
2016,2,16,11,0,900.0,97.0,4.9,22.0,680.0,950.89,729.93
2016,2,16,11,15,907.5,98.5,4.65,22.5,705.5,983.28,747.54
2016,2,16,11,30,915.0,100.0,4.4,23.0,731.0,1012.56,762.91
2016,2,16,11,45,909.5,106.0,4.2,23.5,746.0,1030.84,771.52
2016,2,16,12,0,904.0,112.0,4.0,24.0,761.0,1045.24,777.55
2016,2,16,12,15,906.0,112.5,3.75,24.0,770.0,1057.25,783.15
2016,2,16,12,30,908.0,113.0,3.5,24.0,779.0,1065.58,786.31
2016,2,16,12,45,905.0,114.5,3.3,24.5,778.0,1066.19,783.33
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,1063.07,778.07
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.0,1054.02,771.1
2016,2,16,13,30,896.0,115.0,2.8,25.0,759.0,1041.33,761.96
2016,2,16,13,45,889.0,114.5,2.65,25.0,741.0,1033.3,756.01
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,1009.32,739.78
2016,2,16,14,15,873.0,112.5,2.6,25.0,697.5,979.02,722.14
2016,2,16,14,30,864.0,111.0,2.7,25.0,672.0,945.72,702.39
2016,2,16,14,45,856.5,106.5,2.8,25.0,639.5,907.55,679.16
2016,2,16,15,0,849.0,102.0,2.9,25.0,607.0,866.7,653.83
2016,2,16,15,15,810.0,100.5,2.95,24.5,556.5,800.89,611.64
2016,2,16,15,30,771.0,99.0,3.0,24.0,506.0,735.27,568.66
2016,2,16,15,45,748.0,93.5,3.1,23.5,460.0,677.79,530.63
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,622.87,492.25
2016,2,16,16,15,672.5,91.0,3.0,22.0,366.5,555.9,442.5
2016,2,16,16,30,620.0,94.0,2.8,21.0,319.0,491.7,393.34
2016,2,16,16,45,619.5,79.5,2.65,20.5,274.5,440.71,352.6
2016,2,16,17,0,619.0,65.0,2.5,20.0,230.0,388.5,308.87
2016,2,16,17,15,543.0,56.5,2.6,19.0,177.5,309.69,243.22
2016,2,16,17,30,467.0,48.0,2.7,18.0,125.0,238.84,182.05
2016,2,16,17,45,344.5,35.0,2.85,17.0,80.0,158.04,112.4
2016,2,16,18,0,222.0,22.0,3.0,16.0,35.0,87.13,27.49
2016,2,16,18,15,111.0,11.0,3.1,15.5,17.5,29.87,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,134.5,10.0,1.7,7.0,18.0,32.75,0.0
2016,2,17,7,30,269.0,20.0,1.9,8.0,36.0,95.0,26.71
2016,2,17,7,45,397.0,31.5,2.15,9.0,83.0,168.47,122.58
2016,2,17,8,0,525.0,43.0,2.4,10.0,130.0,252.23,197.41
2016,2,17,8,15,599.0,50.5,2.6,11.0,184.0,323.97,261.91
2016,2,17,8,30,673.0,58.0,2.8,12.0,238.0,401.4,329.27
2016,2,17,8,45,718.0,64.0,3.05,13.0,292.0,471.15,388.3
2016,2,17,9,0,763.0,70.0,3.3,14.0,346.0,544.23,447.68
2016,2,17,9,15,794.5,73.5,3.35,14.5,397.5,608.83,498.68
2016,2,17,9,30,826.0,77.0,3.4,15.0,449.0,674.46,548.73
2016,2,17,9,45,846.5,80.5,3.5,16.0,495.5,732.69,589.19
2016,2,17,10,0,867.0,84.0,3.6,17.0,542.0,790.22,627.76
2016,2,17,10,15,882.5,86.5,3.5,17.0,583.0,833.61,656.71
2016,2,17,10,30,898.0,89.0,3.4,17.0,624.0,882.41,689.16
2016,2,17,10,45,908.0,91.5,3.3,17.5,657.5,924.29,714.84
2016,2,17,11,0,918.0,94.0,3.2,18.0,691.0,963.54,738.29
2016,2,17,11,15,925.5,95.0,3.15,18.5,717.5,995.85,757.06
2016,2,17,11,30,933.0,96.0,3.1,19.0,744.0,1024.97,773.57
2016,2,17,11,45,934.5,98.5,3.05,19.5,761.0,1046.54,784.97
2016,2,17,12,0,936.0,101.0,3.0,20.0,778.0,1064.42,793.99
2016,2,17,12,15,938.0,101.5,3.0,20.0,787.0,1076.75,801.48
2016,2,17,12,30,940.0,102.0,3.0,20.0,796.0,1085.28,806.68
2016,2,17,12,45,939.0,102.5,3.05,20.5,795.5,1086.89,806.49
2016,2,17,13,0,938.0,103.0,3.1,21.0,795.0,1084.62,804.01
2016,2,17,13,15,935.0,103.0,3.1,21.0,786.0,1075.89,798.57
2016,2,17,13,30,932.0,103.0,3.1,21.0,777.0,1063.38,790.87
2016,2,17,13,45,925.5,102.5,3.1,21.5,759.0,1043.12,776.73
2016,2,17,14,0,919.0,102.0,3.1,22.0,741.0,1019.38,760.49
2016,2,17,14,15,911.0,100.5,3.1,22.0,715.0,989.73,741.87
2016,2,17,14,30,903.0,99.0,3.1,22.0,689.0,956.96,721.18
2016,2,17,14,45,890.5,97.5,3.1,22.0,655.0,917.25,695.7
2016,2,17,15,0,878.0,96.0,3.1,22.0,621.0,883.89,674.48
2016,2,17,15,15,862.0,93.5,3.05,21.5,580.5,834.82,643.0
2016,2,17,15,30,846.0,91.0,3.0,21.0,540.0,784.05,609.93
2016,2,17,15,45,822.5,87.5,2.95,21.0,493.5,725.22,569.31
2016,2,17,16,0,799.0,84.0,2.9,21.0,447.0,665.99,527.05
2016,2,17,16,15,767.0,80.0,2.55,20.0,396.0,600.67,478.51
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,538.89,431.01
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.0,466.08,372.79
2016,2,17,17,0,641.0,64.0,1.6,18.0,237.0,396.96,315.58
2016,2,17,17,15,567.5,55.5,1.65,17.0,184.0,318.03,250.18
2016,2,17,17,30,494.0,47.0,1.7,16.0,131.0,246.81,188.71
2016,2,17,17,45,368.0,34.5,1.75,15.0,84.0,163.97,117.44
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,92.07,35.45
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,31.49,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,13.0,3.9,11.5,17.5,23.42,0.0
2016,2,18,7,30,138.0,26.0,4.1,12.0,35.0,69.13,24.57
2016,2,18,7,45,273.0,42.0,4.35,13.0,81.0,139.99,101.79
2016,2,18,8,0,408.0,58.0,4.6,14.0,127.0,223.44,174.05
2016,2,18,8,15,488.0,68.5,4.8,14.5,180.0,294.94,237.59
2016,2,18,8,30,568.0,79.0,5.0,15.0,233.0,374.77,306.94
2016,2,18,8,45,284.0,89.5,5.25,16.0,166.5,263.05,217.15
2016,2,18,9,0,0.0,100.0,5.5,17.0,100.0,85.67,66.71
2016,2,18,9,15,80.5,149.5,5.5,17.5,186.0,193.48,157.64
2016,2,18,9,30,161.0,199.0,5.5,18.0,272.0,317.84,259.54
2016,2,18,9,45,84.0,189.0,5.55,18.5,227.5,242.72,196.36
2016,2,18,10,0,7.0,179.0,5.6,19.0,183.0,162.94,128.8
2016,2,18,10,15,62.0,229.5,5.6,19.5,267.0,272.66,218.25
2016,2,18,10,30,117.0,280.0,5.6,20.0,351.0,376.52,300.54
2016,2,18,10,45,520.0,187.0,5.7,20.5,525.0,690.54,550.45
2016,2,18,11,0,923.0,94.0,5.8,21.0,699.0,967.67,751.58
2016,2,18,11,15,930.5,95.5,5.85,21.0,725.0,1000.69,772.55
2016,2,18,11,30,938.0,97.0,5.9,21.0,751.0,1030.5,792.64
2016,2,18,11,45,944.5,96.5,5.95,21.5,769.5,1053.66,806.56
2016,2,18,12,0,951.0,96.0,6.0,22.0,788.0,1073.25,818.1
2016,2,18,12,15,953.0,96.5,6.05,22.0,796.5,1085.73,826.5
2016,2,18,12,30,955.0,97.0,6.1,22.0,805.0,1094.34,832.44
2016,2,18,12,45,955.5,96.5,6.15,22.5,805.0,1096.35,832.38
2016,2,18,13,0,956.0,96.0,6.2,23.0,805.0,1094.41,829.81
2016,2,18,13,15,953.0,95.5,6.2,23.0,796.0,1084.97,823.6
2016,2,18,13,30,950.0,95.0,6.2,23.0,787.0,1071.67,814.94
2016,2,18,13,45,945.5,94.0,6.2,23.5,769.0,1052.53,800.79
2016,2,18,14,0,941.0,93.0,6.2,24.0,751.0,1029.75,784.32
2016,2,18,14,15,933.5,92.0,6.15,24.0,725.0,1000.6,764.8
2016,2,18,14,30,926.0,91.0,6.1,24.0,699.0,968.24,743.08
2016,2,18,14,45,906.0,92.5,6.05,24.0,663.0,924.57,713.36
2016,2,18,15,0,886.0,94.0,6.0,24.0,627.0,887.56,688.31
2016,2,18,15,15,870.0,91.5,5.85,23.5,586.0,838.16,654.99
2016,2,18,15,30,854.0,89.0,5.7,23.0,545.0,787.06,620.08
2016,2,18,15,45,828.0,86.5,5.55,23.0,498.0,727.17,577.01
2016,2,18,16,0,802.0,84.0,5.4,23.0,451.0,667.05,532.54
2016,2,18,16,15,769.5,80.0,5.0,22.5,399.5,601.24,481.73
2016,2,18,16,30,737.0,76.0,4.6,22.0,348.0,536.61,430.54
2016,2,18,16,45,686.5,70.5,4.2,21.5,293.5,464.7,372.27
2016,2,18,17,0,636.0,65.0,3.8,21.0,239.0,394.54,313.91
2016,2,18,17,15,561.5,57.0,3.65,20.0,185.5,316.03,248.05
2016,2,18,17,30,487.0,49.0,3.5,19.0,132.0,245.3,186.7
2016,2,18,17,45,358.5,36.5,3.4,18.5,85.5,162.19,115.41
2016,2,18,18,0,230.0,24.0,3.3,18.0,39.0,90.9,39.15
2016,2,18,18,15,115.0,12.0,3.5,17.5,19.5,31.02,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,13.0,4.4,15.5,18.0,25.27,0.0
2016,2,19,7,30,160.0,26.0,4.6,16.0,36.0,74.48,31.24
2016,2,19,7,45,294.5,40.5,4.8,16.5,82.0,143.94,103.48
2016,2,19,8,0,429.0,55.0,5.0,17.0,128.0,228.08,175.79
2016,2,19,8,15,506.0,64.5,5.1,17.5,181.0,298.21,237.67
2016,2,19,8,30,583.0,74.0,5.2,18.0,234.0,376.39,304.98
2016,2,19,8,45,291.5,65.0,5.3,18.5,145.0,238.27,195.14
2016,2,19,9,0,0.0,56.0,5.4,19.0,56.0,46.35,33.34
2016,2,19,9,15,0.0,99.0,5.35,19.5,99.0,83.82,64.42
2016,2,19,9,30,0.0,142.0,5.3,20.0,142.0,123.55,96.75
2016,2,19,9,45,77.5,194.0,5.25,20.5,235.5,242.86,194.89
2016,2,19,10,0,155.0,246.0,5.2,21.0,329.0,376.85,301.47
2016,2,19,10,15,499.5,176.5,5.1,21.0,472.5,622.19,497.11
2016,2,19,10,30,844.0,107.0,5.0,21.0,616.0,864.42,675.92
2016,2,19,10,45,853.5,110.0,4.95,21.5,649.0,905.42,700.66
2016,2,19,11,0,863.0,113.0,4.9,22.0,682.0,943.87,724.44
2016,2,19,11,15,871.0,114.5,4.8,22.5,707.5,976.44,743.47
2016,2,19,11,30,879.0,116.0,4.7,23.0,733.0,1005.96,760.22
2016,2,19,11,45,876.5,120.5,4.6,23.5,748.5,1025.33,769.94
2016,2,19,12,0,874.0,125.0,4.5,24.0,764.0,1041.0,777.32
2016,2,19,12,15,876.5,125.5,4.45,24.0,772.5,1053.46,784.8
2016,2,19,12,30,879.0,126.0,4.4,24.0,781.0,1062.26,789.98
2016,2,19,12,45,877.0,126.5,4.35,24.5,780.5,1062.73,788.27
2016,2,19,13,0,875.0,127.0,4.3,25.0,780.0,1059.46,784.31
2016,2,19,13,15,871.5,126.5,4.2,25.0,771.0,1049.81,777.56
2016,2,19,13,30,868.0,126.0,4.1,25.0,762.0,1036.52,768.59
2016,2,19,13,45,861.0,125.5,4.1,25.0,744.0,1016.22,755.76
2016,2,19,14,0,854.0,125.0,4.1,25.0,726.0,992.57,740.84
2016,2,19,14,15,845.0,123.0,4.05,25.0,700.0,962.17,721.12
2016,2,19,14,30,836.0,121.0,4.0,25.0,674.0,928.85,699.48
2016,2,19,14,45,823.0,118.5,4.0,25.0,640.5,888.7,673.34
2016,2,19,15,0,810.0,116.0,4.0,25.0,607.0,846.28,645.49
2016,2,19,15,15,792.0,113.0,3.9,24.5,567.0,797.22,613.45
2016,2,19,15,30,774.0,110.0,3.8,24.0,527.0,750.84,582.91
2016,2,19,15,45,749.5,105.5,3.75,24.0,481.0,692.81,542.4
2016,2,19,16,0,725.0,101.0,3.7,24.0,435.0,634.7,499.66
2016,2,19,16,15,690.5,95.5,3.3,23.0,385.0,569.36,451.19
2016,2,19,16,30,656.0,90.0,2.9,22.0,335.0,505.66,402.48
2016,2,19,16,45,606.0,83.0,2.55,21.5,282.5,434.08,345.48
2016,2,19,17,0,556.0,76.0,2.2,21.0,230.0,366.62,290.04
2016,2,19,17,15,481.0,66.0,2.1,20.0,178.5,290.16,226.88
2016,2,19,17,30,406.0,56.0,2.0,19.0,127.0,221.6,168.45
2016,2,19,17,45,288.0,41.0,1.95,18.5,82.0,142.88,101.88
2016,2,19,18,0,170.0,26.0,1.9,18.0,37.0,77.61,36.46
2016,2,19,18,15,85.0,13.0,1.9,18.0,18.5,26.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,13.0,2.75,16.5,17.0,20.95,0.0
2016,2,20,7,30,112.0,26.0,3.0,17.0,34.0,63.2,29.55
2016,2,20,7,45,221.5,44.0,3.3,17.5,77.0,125.43,90.34
2016,2,20,8,0,331.0,62.0,3.6,18.0,120.0,197.73,151.96
2016,2,20,8,15,405.0,74.0,3.85,18.5,170.0,261.83,207.64
2016,2,20,8,30,479.0,86.0,4.1,19.0,220.0,334.26,269.27
2016,2,20,8,45,530.5,95.0,4.35,19.5,271.0,404.2,327.57
2016,2,20,9,0,582.0,104.0,4.6,20.0,322.0,474.92,385.03
2016,2,20,9,15,291.0,110.5,4.7,20.5,219.5,321.36,261.43
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,99.77,76.69
2016,2,20,9,45,0.0,130.0,4.9,21.5,130.0,111.26,85.82
2016,2,20,10,0,0.0,143.0,5.0,22.0,143.0,122.82,94.74
2016,2,20,10,15,0.0,119.0,5.0,22.0,119.0,100.52,76.46
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,79.15,58.99
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,87.9,65.81
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,96.69,72.6
2016,2,20,11,15,0.0,131.0,5.05,23.5,131.0,110.89,83.66
2016,2,20,11,30,0.0,147.0,5.0,24.0,147.0,125.23,94.73
2016,2,20,11,45,0.0,140.5,5.0,24.5,140.5,119.35,89.77
2016,2,20,12,0,0.0,134.0,5.0,25.0,134.0,113.53,84.93
2016,2,20,12,15,3.5,168.0,5.0,25.0,170.5,147.74,111.95
2016,2,20,12,30,7.0,202.0,5.0,25.0,207.0,182.69,139.33
2016,2,20,12,45,13.5,240.5,5.0,25.5,250.5,225.75,172.58
2016,2,20,13,0,20.0,279.0,5.0,26.0,294.0,269.75,206.13
2016,2,20,13,15,11.5,226.0,4.95,26.0,235.0,209.86,159.84
2016,2,20,13,30,3.0,173.0,4.9,26.0,176.0,151.8,114.6
2016,2,20,13,45,17.0,230.5,4.9,26.0,243.5,219.58,167.97
2016,2,20,14,0,31.0,288.0,4.9,26.0,311.0,309.82,237.6
2016,2,20,14,15,55.0,298.0,4.8,26.0,336.0,343.34,263.94
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,375.95,289.56
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.5,287.3,221.48
2016,2,20,15,0,10.0,205.0,4.5,26.0,212.0,189.01,144.81
2016,2,20,15,15,27.5,216.0,4.25,25.5,231.5,228.71,177.12
2016,2,20,15,30,45.0,227.0,4.0,25.0,251.0,254.51,198.34
2016,2,20,15,45,87.0,216.0,3.8,25.0,258.0,273.25,214.43
2016,2,20,16,0,129.0,205.0,3.6,25.0,265.0,300.98,237.13
2016,2,20,16,15,118.5,183.5,3.2,24.5,234.0,265.56,209.73
2016,2,20,16,30,108.0,162.0,2.8,24.0,203.0,231.12,182.82
2016,2,20,16,45,100.0,138.5,2.45,23.5,171.5,196.85,155.57
2016,2,20,17,0,92.0,115.0,2.1,23.0,140.0,163.44,128.4
2016,2,20,17,15,72.5,91.0,2.15,22.5,108.5,118.5,91.39
2016,2,20,17,30,53.0,67.0,2.2,22.0,77.0,83.84,62.27
2016,2,20,17,45,26.5,45.0,2.3,21.5,50.0,51.49,35.1
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,19.69,6.75
2016,2,20,18,15,0.0,11.5,2.6,21.0,11.5,9.82,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,49.27,36.02
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,99.54,77.74
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,71.42,54.16
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,46.38,33.19
2016,2,21,9,45,0.0,71.5,3.6,19.5,71.5,59.33,43.74
2016,2,21,10,0,0.0,87.0,3.6,20.0,87.0,72.31,54.17
2016,2,21,10,15,0.0,98.5,3.5,20.0,98.5,82.25,62.14
2016,2,21,10,30,0.0,110.0,3.4,20.0,110.0,92.34,70.18
2016,2,21,10,45,0.0,136.5,3.35,20.0,136.5,115.95,89.11
2016,2,21,11,0,0.0,163.0,3.3,20.0,163.0,139.95,108.18
2016,2,21,11,15,0.0,139.0,3.15,20.0,139.0,118.03,90.4
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,96.68,73.12
2016,2,21,11,45,1.5,146.0,2.85,20.5,147.0,125.74,96.26
2016,2,21,12,0,3.0,177.0,2.7,21.0,179.0,155.4,119.52
2016,2,21,12,15,1.5,148.5,2.45,21.0,149.5,128.0,97.59
2016,2,21,12,30,0.0,120.0,2.2,21.0,120.0,101.13,76.11
2016,2,21,12,45,3.5,162.0,1.95,21.0,165.0,142.23,108.93
2016,2,21,13,0,7.0,204.0,1.7,21.0,210.0,184.44,142.07
2016,2,21,13,15,3.5,168.0,1.5,21.0,171.0,147.67,112.97
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,111.73,84.48
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,157.84,121.26
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,205.37,158.36
2016,2,21,14,15,13.5,232.5,0.95,21.0,242.0,217.89,168.12
2016,2,21,14,30,17.0,242.0,0.9,21.0,254.0,230.47,178.07
2016,2,21,14,45,28.0,248.5,0.9,21.0,267.0,263.5,204.04
2016,2,21,15,0,39.0,255.0,0.9,21.0,280.0,279.93,217.15
2016,2,21,15,15,33.5,235.0,0.85,21.0,255.0,253.53,197.06
2016,2,21,15,30,28.0,215.0,0.8,21.0,230.0,213.85,166.73
2016,2,21,15,45,14.0,176.5,0.75,21.0,184.0,165.63,129.0
2016,2,21,16,0,0.0,138.0,0.7,21.0,138.0,119.31,92.12
2016,2,21,16,15,0.0,121.5,0.65,20.5,121.5,104.58,80.78
2016,2,21,16,30,0.0,105.0,0.6,20.0,105.0,89.94,69.23
2016,2,21,16,45,0.0,87.5,0.55,20.0,87.5,74.44,56.63
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,59.01,43.88
