Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,41.52,14.79
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,95.32,64.86
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,163.02,120.25
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,242.66,186.91
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,312.74,247.05
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,387.05,309.51
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,463.41,372.46
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,545.07,438.26
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,608.91,488.63
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,673.64,538.52
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,737.03,585.99
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,794.21,626.81
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,844.19,662.17
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,892.22,695.88
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,936.44,725.23
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,978.25,752.64
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,1011.69,774.77
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,1041.73,794.5
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,1065.42,808.5
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1085.39,819.97
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1097.59,827.24
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1105.73,831.88
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1109.1,833.75
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,1108.3,832.98
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,1098.93,826.21
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,1085.48,816.86
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,1067.3,804.78
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,1045.14,790.12
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,1015.1,769.81
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,981.57,747.17
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,940.76,719.45
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,897.28,689.79
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,848.59,657.34
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,797.79,623.03
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,741.54,583.11
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,684.08,540.92
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,620.47,492.93
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,560.72,446.32
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,489.91,389.08
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,421.46,332.11
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,345.99,268.39
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,276.28,207.49
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,198.37,140.34
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,133.8,84.13
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,52.4,1.05
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,62.41,26.75
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,151.16,102.79
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,219.26,162.68
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,298.24,231.57
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,368.55,293.1
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,444.16,356.76
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,513.03,412.93
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,584.08,468.57
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,647.93,517.26
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,706.8,560.88
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,763.31,598.93
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,818.43,634.71
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,868.29,666.84
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,915.91,696.87
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,956.39,720.19
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,993.71,740.99
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,1025.0,759.52
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,1052.75,775.72
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,1073.19,786.35
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1089.62,794.53
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1100.17,800.66
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1106.69,804.43
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1107.18,803.06
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,1103.59,799.35
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,1093.32,793.17
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,1079.08,784.69
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,1058.02,771.14
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,1033.27,755.37
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,1002.49,737.17
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,968.41,716.75
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,927.71,691.78
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,884.37,664.78
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,834.73,633.97
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,789.87,605.99
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,707.54,549.56
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,627.93,491.79
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,561.36,442.62
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,498.19,394.35
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,428.66,339.1
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,363.87,286.13
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,295.45,230.04
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,232.77,176.69
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,164.8,118.8
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,106.97,69.13
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,43.87,4.4
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,21.59,8.68
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,46.43,32.19
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,75.35,57.14
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,106.43,83.82
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,137.55,110.18
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,178.11,143.68
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,303.47,245.65
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,456.77,365.95
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,564.49,447.55
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,674.97,528.73
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,732.11,567.39
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,788.41,603.58
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,838.35,635.63
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,877.74,660.19
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,918.0,685.23
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,955.51,708.24
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,987.1,729.22
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,1015.46,748.17
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,1036.97,761.3
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,1054.84,772.18
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,1065.37,779.44
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,1072.05,784.43
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,1071.88,784.12
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,1067.83,781.45
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,1058.88,776.38
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,1046.14,769.02
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,1023.89,755.92
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,998.25,740.64
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,967.76,721.39
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,944.47,707.03
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,896.7,676.22
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,847.36,644.13
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,797.57,612.0
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,749.95,580.92
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,691.47,539.19
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,633.01,496.27
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,568.09,448.21
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,504.61,399.77
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,434.3,343.93
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,367.94,289.64
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,295.48,229.94
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,227.18,172.13
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,156.01,112.22
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,97.49,63.42
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,40.58,6.9
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.27,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,27.96,13.5
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,58.99,41.72
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,92.89,70.94
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,129.67,102.53
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,168.03,135.28
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,209.7,170.4
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,258.71,211.05
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,311.29,253.98
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,284.69,230.85
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,236.97,190.0
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,244.12,194.84
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,250.62,198.99
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,258.54,204.36
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,251.3,197.76
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,264.92,207.81
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,295.74,231.2
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,367.0,287.08
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,440.24,343.65
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,452.99,352.47
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,465.57,361.31
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,389.48,301.72
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,294.11,226.94
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,295.14,227.48
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,296.1,227.87
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,241.16,185.3
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,187.38,143.31
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,183.14,140.13
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,178.91,136.93
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,431.4,338.31
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,665.72,516.58
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,463.79,362.04
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,274.3,212.71
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,292.62,228.33
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,309.24,242.2
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,493.49,391.09
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,612.77,484.92
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,512.75,407.24
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,417.52,332.58
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,357.88,284.9
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,302.13,239.1
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,242.33,189.13
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,187.52,142.39
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,124.68,89.7
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,77.09,50.18
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,33.0,6.97
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,12.77,3.73
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,23.12,13.46
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,37.34,25.75
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,51.94,38.24
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,67.95,51.71
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,84.05,64.99
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,60.55,45.11
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,38.89,26.84
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,64.75,48.18
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,91.45,69.97
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,113.45,87.53
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,135.7,105.09
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,151.1,117.27
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,166.77,129.62
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,207.01,161.28
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,248.17,193.22
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,256.87,199.72
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,265.6,206.3
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,408.39,318.34
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,557.74,431.83
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,577.23,446.0
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,596.16,460.13
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,547.49,422.68
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,477.78,369.5
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,484.07,374.84
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,489.83,379.66
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,463.21,359.53
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,436.71,339.51
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,413.92,322.6
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,391.25,305.68
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,368.82,288.97
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,346.49,272.23
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,254.69,200.02
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,157.97,122.64
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,119.87,92.3
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,82.73,62.34
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,55.97,40.7
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,29.75,19.16
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,25.17,15.46
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,20.61,11.71
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,16.47,8.25
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,12.33,4.74
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,8.62,1.53
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.88,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,117.87,91.88
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,240.64,190.25
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,294.11,232.02
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,350.24,275.33
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,271.25,211.75
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,179.32,137.67
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,379.61,295.1
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,562.7,432.17
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,572.77,437.39
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,581.51,442.23
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,695.35,526.31
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,809.42,607.65
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,837.66,626.11
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,863.93,643.49
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,837.62,623.06
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,792.8,590.66
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,809.91,602.18
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,808.52,600.93
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,729.02,544.31
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,667.51,499.71
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,801.44,600.29
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,902.87,670.88
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,745.83,561.57
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,587.35,445.83
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,665.02,507.09
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,716.74,547.1
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,660.47,506.8
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,604.19,466.33
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,540.93,419.72
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,479.34,373.1
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,412.1,320.37
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,344.41,266.0
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,275.32,210.35
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,213.43,159.12
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,146.94,104.66
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,92.34,60.47
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,39.76,13.12
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,7.8,0.91
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,10.69,3.38
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,13.99,6.19
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,17.31,8.98
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,17.73,9.27
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,18.16,9.55
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,23.97,14.34
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,29.8,19.11
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,32.72,21.4
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,35.66,23.69
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.51
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,20.74,11.35
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,30.73,19.49
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,40.76,27.6
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,44.95,30.95
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,49.15,34.31
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,45.0,30.91
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,40.83,27.51
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,168.66,130.05
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,304.75,235.8
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,364.19,281.19
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,404.23,311.8
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,250.07,193.61
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,97.56,73.0
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,71.78,52.5
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,46.64,32.27
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,73.39,53.96
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,100.85,76.14
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,92.57,69.59
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,84.32,63.09
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,58.6,42.36
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,33.15,21.66
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,81.74,61.56
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,133.59,103.86
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,89.44,68.34
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,47.2,33.8
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,40.53,28.43
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,33.87,22.98
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,27.23,17.43
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,20.6,11.8
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,14.81,6.77
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,9.03,1.72
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.46,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,8.21,0.87
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,13.98,6.17
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,21.01,12.36
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,28.05,18.49
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,35.53,24.93
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,43.02,31.3
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,53.03,39.64
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,63.07,47.88
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,40.58,28.74
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,18.19,9.74
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,180.49,145.93
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,358.57,289.05
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,195.05,156.63
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,35.71,24.08
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,59.94,44.03
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.43,63.93
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,94.84,72.32
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,105.31,80.74
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,120.31,92.7
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,135.44,104.69
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,153.96,119.61
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,172.62,134.61
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,111.14,85.06
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,51.72,36.72
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,114.55,87.93
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,179.65,140.37
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,156.88,122.08
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,134.39,104.01
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,98.77,75.29
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,64.14,47.13
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,107.34,82.58
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,152.05,119.08
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,144.6,113.21
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,137.31,107.53
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,139.67,109.81
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,142.09,112.15
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,114.56,90.02
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,87.47,67.95
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,74.96,57.72
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,62.53,47.4
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,50.16,37.06
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,38.05,26.75
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,26.83,16.99
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,15.65,7.23
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.81,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.41,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,6.57,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,21.96,11.96
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,37.84,26.26
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,58.31,43.99
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,79.04,61.71
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,101.76,80.68
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,125.51,100.22
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,70.16,53.71
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,18.16,9.72
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,78.24,59.97
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,142.02,112.06
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,76.06,57.53
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.07
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,16.99,8.47
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,19.91,10.86
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,18.26,9.43
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.35
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,394.65,313.39
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,769.85,587.72
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,702.27,533.95
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,612.16,466.66
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,591.23,450.29
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,569.53,433.04
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,508.44,388.14
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,467.39,357.5
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,600.54,459.17
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,726.66,551.27
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,461.67,356.93
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,167.29,128.26
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,379.44,297.98
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,573.4,444.29
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,346.99,272.76
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,130.94,100.91
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,206.13,162.83
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,271.76,215.54
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,293.7,234.11
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,297.53,237.83
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,254.4,202.82
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,213.11,168.9
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,171.44,134.41
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,132.02,101.11
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,91.9,67.45
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,56.44,37.95
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,25.7,10.16
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,9.39,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,18.46,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,69.1,43.34
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,133.46,93.58
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,196.96,147.1
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,270.75,209.66
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,335.5,265.22
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,405.69,323.7
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,396.93,318.8
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,362.28,291.37
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,506.47,405.71
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,667.43,527.64
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,724.03,567.41
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,780.15,605.05
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,710.92,550.58
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,605.36,467.72
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,616.67,473.99
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,625.14,477.27
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,830.11,628.63
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,1004.62,743.9
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,1025.21,752.6
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,1042.11,760.64
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1052.76,766.9
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,1059.53,770.9
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,1058.44,769.29
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,1053.44,765.41
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,1042.99,759.07
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,1028.75,750.5
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,819.62,611.32
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,570.25,430.13
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,778.65,588.21
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,921.18,686.26
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,754.3,570.56
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,566.12,432.54
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,565.67,436.59
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,559.3,434.77
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,420.93,329.77
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,274.34,215.66
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,427.04,338.91
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,513.63,404.57
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,448.54,351.57
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,384.68,298.93
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,313.53,240.22
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,248.3,184.58
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,178.58,125.25
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,119.39,75.5
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,48.09,20.11
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.43,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,32.49,0.62
