Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,59.71,44.4
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,78.34,59.63
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,97.24,74.83
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,179.75,141.86
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,262.4,207.57
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,345.13,273.08
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,446.42,351.57
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,453.08,354.45
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,457.45,355.66
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,697.17,543.42
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,925.96,710.11
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,955.26,726.36
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,968.98,732.47
2016,3,23,11,45,872.5,138.5,5.95,25.5,881.0,988.21,742.72
2016,3,23,12,0,878.0,138.0,5.8,26.0,897.0,1003.99,750.53
2016,3,23,12,15,880.0,138.5,5.65,26.0,904.0,1013.78,755.8
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,1019.91,758.68
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,1019.9,756.01
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,1016.19,751.0
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,1005.84,743.23
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,991.88,733.22
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,971.02,719.12
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,946.77,702.87
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,927.18,689.9
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,893.29,667.41
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,852.18,640.09
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,808.91,611.16
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,760.83,579.79
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,711.21,545.75
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,655.29,505.07
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,600.71,464.42
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,539.22,418.08
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,478.81,371.27
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,412.82,318.97
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,350.01,267.68
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,283.38,212.82
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,222.63,161.69
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,155.72,106.47
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,103.0,64.43
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,50.02,27.32
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,16.2,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,18.15,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,62.96,32.08
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,114.56,71.55
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,180.05,126.82
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,243.63,184.49
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,315.4,249.6
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,381.56,309.67
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,451.23,371.12
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,516.77,427.59
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,583.86,483.6
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,641.66,530.47
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,702.01,577.85
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,757.4,619.41
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,811.45,657.6
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,859.29,690.52
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,904.63,721.13
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,944.44,747.56
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,981.13,771.51
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1010.76,791.17
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1036.72,808.18
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1056.1,819.25
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1071.44,827.53
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1081.64,833.57
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1087.7,836.85
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1087.1,834.4
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1082.33,829.25
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,1071.44,821.28
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1056.47,810.65
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,1035.08,794.53
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1009.84,775.91
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,978.65,754.4
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,944.01,730.53
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,902.48,701.74
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,858.25,670.93
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,809.25,636.23
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,758.15,599.79
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,702.52,557.97
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,645.61,513.76
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,582.36,464.02
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,521.55,414.98
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,454.08,359.31
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,388.54,303.43
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,317.86,242.45
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,251.99,184.23
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,181.81,123.67
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,121.97,73.77
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,61.92,30.32
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,20.19,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,19.22,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,66.59,34.66
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,119.47,74.78
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,185.66,129.68
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,248.29,184.99
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,318.01,245.83
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,383.24,302.76
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,451.74,360.65
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,515.39,413.02
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,579.87,464.29
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,639.62,509.82
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,694.42,550.31
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,746.83,587.5
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,797.34,620.71
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,843.68,650.06
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,887.62,677.23
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,924.31,699.03
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,957.75,718.4
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,986.72,736.01
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1012.18,751.25
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1029.75,760.47
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1043.41,767.26
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1052.08,773.01
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1056.83,776.41
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1053.75,773.97
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,1046.75,769.18
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,1034.89,762.82
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,1019.25,754.07
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,995.77,738.74
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,968.92,721.23
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,937.31,701.5
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,902.66,679.62
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,862.09,653.81
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,826.68,631.33
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,777.53,599.72
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,726.72,565.46
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,669.87,524.01
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,612.48,481.06
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,550.52,433.74
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,489.76,385.89
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,423.24,332.2
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,359.49,279.02
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,291.86,221.87
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,229.74,168.23
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,164.47,113.15
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,109.24,68.14
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,55.64,29.33
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,17.6,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,20.24,1.1
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,56.51,33.93
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,101.58,68.34
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,158.93,115.14
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,135.79,104.69
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,81.28,63.87
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,173.71,139.88
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,280.41,226.76
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,401.05,323.21
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,543.48,434.39
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,486.62,387.6
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,385.37,305.16
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,417.26,328.8
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,448.7,351.11
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,432.19,336.1
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,397.65,307.78
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,517.29,397.91
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,643.5,488.53
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,816.48,615.52
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,981.69,727.17
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1000.22,735.64
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1015.14,743.3
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1024.36,749.37
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,1029.85,753.22
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,1027.66,751.34
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,1021.72,747.2
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,1010.1,740.94
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,994.88,732.41
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,973.22,720.08
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,948.21,705.45
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,801.68,604.05
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,649.35,492.29
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,682.65,520.32
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,695.12,532.32
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,625.55,481.2
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,548.48,424.45
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,500.45,389.36
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,452.85,353.73
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,394.85,309.63
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,339.9,267.06
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,293.23,230.18
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,248.63,194.09
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,202.27,156.1
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,158.35,119.37
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,114.75,83.05
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,76.09,51.4
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,39.88,23.77
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.76,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,21.05,3.79
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,54.98,33.29
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,100.34,67.75
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,155.72,112.46
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,211.3,159.74
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,274.72,213.94
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,265.82,212.29
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,236.16,190.37
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,203.75,163.74
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,164.39,130.5
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,173.53,137.56
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,182.59,144.48
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,332.91,266.65
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,474.32,378.61
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,471.83,374.59
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,465.88,368.1
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,701.05,554.55
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,925.34,720.67
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,954.35,738.52
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,980.2,755.01
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1007.31,771.11
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1018.2,775.85
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1027.36,781.08
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,1032.77,783.84
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,1033.94,782.68
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,1031.27,779.05
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,1020.39,771.54
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,1005.78,761.65
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,985.96,748.7
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,962.47,733.3
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,932.05,712.78
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,898.5,690.09
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,859.92,663.81
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,818.52,635.41
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,777.06,606.54
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,726.67,570.07
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,671.72,528.95
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,615.68,486.05
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,553.79,437.93
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,492.46,388.93
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,427.16,335.51
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,363.46,281.7
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,295.53,223.62
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,232.76,168.86
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,167.88,113.34
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,112.14,67.68
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,52.22,28.26
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.95,0.05
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,20.8,4.47
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,68.71,37.69
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,119.65,76.17
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,183.08,128.9
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,243.9,182.88
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,311.06,242.02
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,375.17,298.32
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,442.97,355.96
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,505.08,406.74
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,568.1,456.34
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,627.07,501.24
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,685.71,544.22
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,738.35,581.47
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,783.02,610.69
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,828.68,639.19
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,872.0,665.34
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,908.43,687.06
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,941.77,706.46
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,969.45,721.37
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,993.69,733.86
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1011.55,742.68
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1025.62,749.12
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1033.9,752.73
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1038.33,754.0
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1035.49,750.02
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1028.81,743.84
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,1016.42,735.64
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,1000.31,725.27
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,977.87,710.3
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,952.09,693.35
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,920.68,674.72
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,886.24,653.99
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,854.59,634.94
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,811.36,607.82
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,762.61,577.72
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,712.22,544.4
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,656.04,505.2
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,599.38,464.23
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,538.81,419.13
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,478.26,372.45
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,412.79,319.78
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,350.23,267.85
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,284.1,212.78
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,223.45,161.21
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,159.66,108.31
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,105.75,65.31
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,52.76,27.7
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,17.61,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,9.46,0.42
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,18.97,10.05
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,31.83,21.28
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,44.73,32.45
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,58.99,44.46
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,73.36,56.28
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,86.95,67.32
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,100.63,78.23
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,114.39,89.04
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,128.22,99.77
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,115.12,88.8
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,102.17,78.05
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,97.48,73.89
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,92.82,69.8
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,129.25,98.9
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,166.39,128.2
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,187.33,144.18
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,208.49,160.22
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,157.89,120.11
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,107.83,80.35
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,112.64,83.95
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,117.44,87.5
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,113.6,84.44
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,109.73,81.4
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,123.77,92.32
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,137.82,103.17
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,139.91,104.82
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,141.97,106.49
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,155.43,117.1
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,168.85,127.68
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,132.76,99.6
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,97.28,71.78
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,97.63,72.07
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,97.99,72.36
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,95.8,70.95
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,93.62,69.56
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,128.98,97.99
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,164.58,126.52
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,98.82,74.57
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,35.58,23.57
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,31.41,20.26
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,27.24,16.9
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,22.26,12.87
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,17.29,8.77
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,13.16,5.3
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.03,1.79
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.33,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.64,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.85,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.01
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,37.62,25.91
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,45.54,32.39
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,59.32,43.57
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,73.15,54.63
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,62.31,45.58
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,51.49,36.61
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,69.5,51.14
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,87.7,65.71
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,114.65,87.24
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,141.98,108.92
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,136.51,104.15
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,131.02,99.45
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,188.26,144.66
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,246.71,190.22
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,252.45,194.12
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,258.13,198.06
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,246.52,188.62
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,234.85,179.22
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,263.85,201.2
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,292.96,223.05
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,332.72,253.31
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,356.76,271.58
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,374.96,285.08
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,392.63,298.12
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,440.73,335.5
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,500.19,380.58
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,423.48,323.26
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,363.34,277.93
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,351.81,270.04
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,339.34,261.25
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,247.93,190.95
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,155.57,118.71
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,271.65,212.24
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,360.62,280.85
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,312.97,242.64
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,266.39,204.72
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,217.92,164.79
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,171.75,126.0
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,125.56,87.42
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,86.08,55.35
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,45.56,25.79
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.14,2.63
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,7.68,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,26.1,10.93
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,66.26,37.83
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,113.32,72.47
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,175.24,122.51
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,234.86,172.84
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,303.3,230.72
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,366.12,284.64
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,432.62,340.26
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,497.2,392.34
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,564.48,444.95
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,623.8,489.93
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,682.89,533.22
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,733.64,569.38
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,788.13,605.39
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,834.42,634.92
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,878.32,662.47
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,917.12,686.17
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,953.02,707.63
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,981.79,725.28
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1006.99,740.53
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1026.12,750.92
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1041.37,758.86
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1049.73,763.6
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1054.08,765.89
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1053.39,765.43
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1048.64,762.52
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,1036.52,754.31
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,1020.46,743.7
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,999.08,728.64
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,973.94,711.29
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,943.5,693.3
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,909.7,673.01
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,868.85,646.53
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,825.44,618.17
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,777.2,587.16
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,726.93,553.6
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,672.12,513.72
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,616.16,472.01
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,557.16,427.42
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,495.34,379.37
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,429.42,326.81
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,365.48,274.05
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,297.45,217.43
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,233.11,162.72
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,166.94,108.08
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,110.49,63.79
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,55.52,27.08
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,17.69,3.85
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,10.69,2.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,18.96,10.28
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,30.57,20.47
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,42.21,30.6
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,54.73,41.28
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,67.32,51.82
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,95.75,75.64
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,124.67,99.54
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,155.55,124.61
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,187.73,150.49
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,98.17,76.42
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,10.76,3.36
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,99.35,76.95
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,191.62,151.92
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,169.79,133.8
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,147.94,115.82
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,183.08,143.84
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,218.78,171.89
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,611.5,488.55
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,967.72,751.45
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,890.53,690.01
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,780.71,603.69
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,545.77,427.12
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,262.53,204.54
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,278.89,217.44
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,295.2,229.79
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,247.78,192.8
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,200.96,156.05
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,178.57,138.45
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,156.37,120.89
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,313.73,247.59
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,477.17,375.47
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,421.73,332.66
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,381.28,301.54
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,343.25,272.71
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,306.22,244.3
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,317.43,254.59
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,333.29,268.11
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,350.5,283.24
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,348.15,281.47
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,300.35,242.01
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,255.72,204.64
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,233.96,182.97
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,206.43,154.37
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,149.45,105.63
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,99.64,64.8
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,52.43,30.9
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,19.63,6.07
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,10.24,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,28.83,12.75
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,77.15,41.92
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,130.27,82.09
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,194.16,135.98
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,257.96,193.08
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,326.3,253.85
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,390.99,310.65
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,458.36,367.63
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,521.16,418.13
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,582.2,465.02
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,640.82,509.66
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,698.69,552.04
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,751.28,589.3
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,802.09,622.28
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,848.07,652.08
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,891.45,679.71
