Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,928.0,702.37
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,961.28,722.7
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,989.78,741.14
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1014.62,757.19
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1032.85,767.48
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1047.12,775.26
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1055.91,780.65
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1060.62,783.55
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1058.82,782.77
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1052.93,779.49
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1040.59,771.71
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1024.29,761.47
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1001.76,745.75
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,975.51,727.7
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,944.39,707.49
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,909.91,685.01
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,867.42,657.25
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,822.56,627.64
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,774.1,596.09
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,723.7,561.52
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,668.38,520.6
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,615.11,480.06
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,552.51,431.86
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,490.27,382.44
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,424.37,328.03
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,360.57,273.82
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,293.4,217.23
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,229.77,162.52
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,164.74,107.89
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,108.65,63.35
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,54.86,27.55
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.98,6.33
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,11.1,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,29.63,13.75
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,77.02,41.96
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,129.39,80.86
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,192.5,132.95
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,254.49,187.2
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,323.33,246.85
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,387.12,301.45
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,453.67,356.32
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,516.49,405.54
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,580.19,453.19
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,636.0,494.49
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,693.76,535.57
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,746.53,571.58
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,797.59,603.69
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,843.0,632.51
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,885.84,659.22
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,923.25,681.23
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,957.5,700.96
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,985.64,718.59
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1010.16,733.97
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1028.59,744.71
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1043.11,753.07
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1051.24,758.41
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1055.34,761.38
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1053.47,759.81
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1047.56,755.82
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1035.73,748.64
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1019.96,739.1
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,998.49,726.49
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,973.32,711.51
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,941.85,691.97
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,907.07,670.2
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,866.63,644.53
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,823.44,616.8
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,774.65,585.77
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,723.87,551.63
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,668.81,511.97
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,615.69,472.52
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,553.62,425.49
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,491.84,377.2
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,426.07,323.88
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,362.26,270.58
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,294.54,214.57
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,230.16,160.13
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,164.98,106.14
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,108.53,62.01
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,54.32,26.77
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.96,6.83
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.72,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,31.11,15.47
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,77.1,42.97
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,128.68,81.22
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,190.96,132.46
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,251.91,185.63
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,318.93,243.78
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,383.07,298.99
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,449.07,354.03
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,511.47,404.61
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,574.82,454.2
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,632.88,498.07
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,686.1,537.12
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,738.24,573.13
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,788.75,605.62
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,833.22,633.45
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,875.22,659.04
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,911.95,680.57
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,945.58,699.67
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,973.67,716.56
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,998.2,731.05
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1016.22,739.8
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1030.41,746.11
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1038.32,749.92
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1042.28,751.33
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1040.35,747.65
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1034.45,741.62
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,1022.72,733.53
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,1007.12,723.14
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,985.41,708.11
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,960.06,690.93
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,928.55,670.77
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,893.82,648.55
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,853.95,623.4
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,811.37,596.32
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,762.91,566.18
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,712.56,532.76
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,661.63,496.53
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,605.18,455.52
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,543.58,410.19
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,482.32,363.56
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,417.37,312.74
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,354.38,261.62
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,287.15,206.85
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,225.53,155.35
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,161.43,102.94
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,105.91,60.12
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,53.16,26.37
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.78,7.8
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,13.07,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,31.63,15.54
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,79.04,42.89
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,131.56,81.48
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,194.34,132.85
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,255.73,186.14
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,323.65,244.54
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,387.17,298.64
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,453.26,353.02
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,514.99,402.34
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,577.43,450.39
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,635.43,494.17
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,688.71,533.27
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,740.56,570.17
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,790.66,603.67
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,835.51,632.67
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,877.81,659.62
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,914.29,682.61
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,947.61,703.38
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,974.85,721.16
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,998.48,736.62
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1016.98,747.36
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1031.65,755.88
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1039.06,760.85
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1042.48,763.39
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1040.48,762.95
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1034.49,760.02
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,1022.17,752.6
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1005.98,742.72
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,983.71,728.85
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,957.84,712.58
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,926.23,691.73
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,891.39,668.67
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,850.7,641.79
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,807.42,612.91
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,759.47,581.17
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,709.63,545.96
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,653.7,504.17
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,599.91,462.94
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,539.09,416.04
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,478.61,368.1
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,413.48,315.33
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,350.69,262.87
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,283.59,206.38
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,222.2,153.9
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,158.52,101.53
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,103.81,59.42
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,52.27,26.49
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.59,8.76
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,7.26,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,13.53,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,34.87,20.74
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,72.0,46.32
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,116.78,79.88
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,170.04,122.58
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,140.03,106.34
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,80.68,62.26
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,151.08,119.56
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,226.53,180.34
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,289.33,230.01
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,351.62,278.73
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,437.89,346.39
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,534.74,421.05
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,581.15,455.51
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,627.94,489.85
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,684.58,531.99
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,742.43,574.4
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,844.01,650.48
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,929.88,709.3
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,894.84,682.06
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,824.95,625.97
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,940.05,711.89
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1030.17,771.29
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1040.82,777.13
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1047.52,780.81
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1050.59,780.94
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1049.49,778.42
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1038.25,770.47
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1023.0,760.0
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1003.93,747.46
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,980.77,732.25
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,949.29,711.43
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,914.35,688.27
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,868.9,657.74
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,821.6,625.74
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,772.38,592.83
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,721.2,556.26
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,667.32,515.91
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,611.74,473.33
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,551.82,426.54
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,489.47,376.89
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,424.23,323.53
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,360.28,269.56
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,293.06,212.4
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,230.12,158.16
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,163.59,102.86
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,106.32,58.53
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,52.06,24.86
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.81,8.73
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,16.21,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,33.3,20.43
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,63.84,41.59
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,99.94,70.14
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,140.02,103.27
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,179.98,137.0
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,222.31,172.37
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,236.29,185.5
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,246.91,194.4
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,345.46,271.47
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,463.68,362.28
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,578.41,449.91
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,698.29,539.58
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,751.14,576.71
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,802.46,610.88
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,846.69,638.71
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,888.22,664.3
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,923.94,685.89
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,956.31,705.06
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,983.29,721.98
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1006.59,736.51
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1016.73,741.02
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1022.12,742.61
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1029.6,746.57
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1033.24,748.12
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1030.2,744.34
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1023.33,738.28
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,927.3,674.17
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,805.66,587.08
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,894.01,652.79
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,947.36,688.63
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,867.66,635.11
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,770.47,566.12
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,798.9,589.29
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,804.02,594.88
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,754.78,561.97
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,703.82,526.92
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,634.18,477.03
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,566.09,427.18
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,509.22,384.71
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,451.47,340.07
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,395.32,295.28
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,341.54,250.98
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,276.6,198.42
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,216.68,149.05
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,154.48,99.21
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,101.35,59.31
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,52.13,28.22
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.77,10.33
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,8.54,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.48,0.91
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,35.58,21.0
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,76.66,47.44
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,123.0,81.95
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,178.93,127.47
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,211.6,160.34
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,229.16,179.04
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,316.14,248.5
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,422.1,333.32
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,458.04,363.14
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,482.31,382.51
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,525.74,416.56
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,566.24,447.38
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,606.76,476.71
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,645.16,503.74
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,679.41,526.93
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,711.23,547.87
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,725.02,554.85
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,734.82,558.88
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,727.77,552.0
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,729.32,551.1
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,739.42,556.19
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,747.69,559.92
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,765.61,572.2
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,781.89,583.17
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,784.0,582.94
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,784.05,581.67
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,798.22,591.7
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,797.89,591.94
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,729.21,542.89
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,674.19,503.0
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,566.8,425.73
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,477.38,359.78
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,433.62,328.54
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,402.98,306.39
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,563.27,432.14
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,666.19,511.51
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,613.36,471.95
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,559.84,431.69
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,438.28,339.24
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,334.01,258.98
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,337.86,260.13
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,321.59,242.48
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,259.75,190.99
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,199.98,141.01
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,142.41,94.8
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,94.39,58.77
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,49.58,29.1
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.34,11.2
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,8.54,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,16.39,3.1
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,36.36,23.45
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,66.52,45.82
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,101.24,71.58
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,144.17,105.46
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,139.42,107.26
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,114.61,90.15
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,86.62,66.74
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,58.07,42.82
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,34.36,22.95
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,10.75,3.26
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,72.38,53.9
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,135.33,104.57
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,215.68,168.23
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,310.06,241.21
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,216.02,167.02
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,116.83,88.05
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,115.22,86.55
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,113.6,85.0
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,164.77,125.26
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,216.81,165.66
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,270.52,206.49
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,324.94,247.24
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,210.9,160.08
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,99.43,73.16
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,125.42,93.57
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,151.5,113.78
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,380.11,290.47
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,588.79,444.26
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,601.84,454.35
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,612.62,463.57
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,745.78,566.61
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,834.23,634.79
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,794.89,607.49
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,757.21,580.91
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,709.29,546.34
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,660.19,510.27
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,606.72,470.24
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,552.91,429.02
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,494.1,383.47
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,436.55,337.71
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,376.21,288.14
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,318.21,239.4
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,256.89,188.15
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,197.78,138.72
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,141.79,93.56
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,94.04,57.6
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,49.58,28.96
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,23.85,12.41
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,13.23,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,10.24,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,18.87,5.84
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,38.7,23.9
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,79.09,49.85
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,123.91,82.66
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,178.44,126.3
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,133.12,99.08
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,56.37,41.7
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,55.13,40.45
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,53.9,39.19
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,59.35,43.34
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,64.82,47.45
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,76.57,56.71
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,88.43,65.95
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,151.94,116.32
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,217.1,167.0
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,189.67,144.86
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,162.11,122.8
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,168.45,127.38
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,174.86,131.98
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,179.12,135.15
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,183.37,138.33
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,346.89,263.77
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,506.39,381.65
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,508.52,383.0
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,510.04,384.37
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,469.64,354.18
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,429.05,323.78
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,558.26,422.5
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,682.57,514.78
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,665.54,502.46
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,646.7,489.42
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,411.23,315.51
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,179.45,135.92
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,173.92,131.84
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,168.45,127.58
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,160.9,121.94
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,153.44,116.38
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,149.52,113.61
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,145.69,110.93
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,171.19,131.87
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,199.28,154.66
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,172.46,133.82
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,146.58,113.54
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,118.8,91.45
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,95.22,72.54
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,72.68,54.17
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,51.43,36.69
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,33.07,21.16
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,14.84,5.71
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.68,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.57,0.0
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.23,1.23
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.88,2.56
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,45.54,31.91
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,81.52,60.98
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,141.44,108.71
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,203.68,157.32
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,287.84,222.47
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,380.92,292.85
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,403.97,308.58
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,426.16,323.57
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,452.7,341.47
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,479.0,359.0
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,683.88,511.49
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,878.47,646.79
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,905.22,661.14
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,928.93,674.4
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,811.95,589.16
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,653.04,472.67
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,832.58,601.75
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,978.36,697.64
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,978.78,694.71
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,961.71,682.23
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,963.49,683.34
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,947.96,673.43
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,916.43,652.72
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,894.11,638.08
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,874.63,627.37
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,841.53,607.76
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,804.13,584.47
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,763.97,558.97
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,716.95,527.0
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,668.34,493.31
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,616.57,456.7
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,563.54,418.21
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,505.2,375.13
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,446.85,330.73
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,385.85,282.44
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,326.39,234.07
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,263.08,183.1
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,204.5,135.43
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,145.66,89.12
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,94.63,52.22
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,47.29,24.89
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.79,12.54
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,11.1,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,20.09,8.77
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,38.52,23.62
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,80.01,48.96
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,72.41,48.43
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,39.69,28.24
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,49.27,36.29
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,58.88,44.18
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,71.84,54.75
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,84.87,65.2
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,98.82,76.27
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,112.86,87.27
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,117.18,90.3
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,121.53,93.34
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,193.46,150.37
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,267.64,207.72
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,183.06,141.09
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,98.9,74.05
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,126.25,95.67
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,153.97,117.21
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,102.25,76.25
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,51.01,35.36
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,78.05,56.8
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,105.36,78.17
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,165.76,125.57
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,226.97,172.85
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,159.28,120.12
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,92.56,67.74
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,219.64,167.0
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,364.56,276.46
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,461.23,349.8
