Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,547.15,414.85
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,488.88,369.94
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,431.01,323.92
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,370.3,273.92
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,311.44,224.3
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,247.8,171.47
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,190.2,123.65
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,133.14,79.05
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,83.29,45.32
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,38.0,27.16
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,27.76,17.62
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,14.08,1.54
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.52,18.76
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,40.63,30.04
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,86.98,48.73
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,137.52,83.82
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,195.43,129.82
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,253.58,178.51
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,317.76,231.69
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,376.59,280.86
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,437.22,330.09
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,495.41,375.57
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,553.76,419.56
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,607.88,460.21
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,657.78,496.87
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,704.89,529.62
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,749.98,560.09
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,791.12,587.04
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,829.69,611.39
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,862.29,630.95
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,891.68,648.33
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,916.36,663.33
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,937.6,676.16
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,952.61,683.75
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,963.95,689.13
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,969.8,692.51
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,971.94,693.74
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,968.11,692.0
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,960.59,688.09
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,948.53,681.4
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,932.83,672.48
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,910.57,659.37
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,884.99,644.12
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,854.84,626.25
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,821.66,606.16
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,782.53,581.78
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,740.96,554.41
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,695.05,523.51
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,650.9,492.81
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,597.68,453.93
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,543.66,413.24
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,485.53,368.52
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,427.9,322.7
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,367.37,272.81
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,306.89,221.9
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,246.21,171.26
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,189.76,124.34
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,133.15,80.28
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,84.22,47.42
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,39.63,28.57
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.39,19.03
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.04,0.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,17.76,4.68
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,34.56,23.88
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,52.19,40.06
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,90.18,60.42
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,132.61,91.14
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,181.77,130.14
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,219.52,164.28
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,249.6,191.65
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,282.1,220.09
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,309.24,242.83
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,283.91,223.43
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,246.38,193.14
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,219.52,171.59
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,185.38,144.05
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,166.45,128.52
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,147.25,112.82
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,201.59,155.53
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,256.93,198.3
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,266.74,205.17
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,276.61,212.16
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,503.42,386.97
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,727.05,550.13
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,652.59,491.81
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,562.24,423.03
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,556.23,418.6
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,536.54,404.07
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,451.27,340.6
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,366.31,276.64
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,287.18,217.69
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,222.14,168.39
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,332.54,253.04
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,433.89,328.6
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,337.27,256.33
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,235.43,179.11
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,363.88,278.88
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,467.62,357.02
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,556.54,427.68
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,607.96,468.84
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,507.48,391.82
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,418.42,323.35
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,418.13,322.41
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,399.5,305.0
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,342.85,258.21
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,288.8,212.84
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,229.82,163.98
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,179.17,122.31
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,128.22,82.91
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,84.45,52.86
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.28,33.38
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,33.25,22.21
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.03,2.76
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.63,4.79
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.9,22.13
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,46.28,34.34
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,87.88,53.21
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,85.0,56.34
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,39.24
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,87.12,66.34
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,120.86,93.31
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,181.42,140.45
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,246.78,191.0
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,205.46,158.46
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,154.14,117.5
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,272.27,209.48
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,402.53,307.69
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,460.68,350.26
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,531.21,401.33
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,574.86,432.67
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,619.36,464.4
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,737.39,551.97
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,852.04,633.5
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,875.56,648.18
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,895.96,661.32
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,903.83,664.99
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,921.47,675.32
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,927.31,678.76
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,929.7,680.03
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,924.95,676.92
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,916.81,671.69
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,904.5,663.58
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,888.83,653.33
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,866.46,638.65
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,841.11,622.03
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,724.39,537.79
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,596.28,442.29
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,666.28,498.17
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,706.52,530.9
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,661.17,497.72
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,614.49,463.41
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,563.12,425.03
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,511.21,385.39
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,455.77,342.78
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,401.27,299.7
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,234.59,174.4
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,99.17,74.14
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,155.47,111.05
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,179.57,118.52
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,125.48,77.47
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,81.82,48.78
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.77,30.55
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.36,20.2
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.86,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,18.24,6.56
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,34.99,23.95
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,50.19,37.73
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,90.4,57.67
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,105.76,74.7
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,97.72,75.08
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,128.54,99.26
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,161.54,125.08
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,200.27,155.56
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,242.07,188.38
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,284.11,220.83
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,323.24,250.61
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,385.24,297.84
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,460.04,353.99
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,577.65,444.32
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,707.69,541.92
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,747.71,570.6
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,781.2,594.76
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,812.35,615.86
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,840.83,634.65
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,863.86,650.24
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,883.91,663.81
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,819.1,612.15
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,729.67,542.11
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,738.0,548.23
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,744.62,552.8
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,741.72,550.86
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,737.03,547.75
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,699.43,520.25
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,661.35,492.42
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,455.83,342.97
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,246.82,185.07
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,268.39,201.94
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,289.6,218.18
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,406.75,308.28
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,496.77,376.25
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,478.99,364.27
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,465.86,355.63
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,358.93,274.62
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,263.24,201.33
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,223.05,171.02
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,184.83,141.85
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,164.68,126.26
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,144.69,110.59
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,120.52,91.88
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,99.2,75.3
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,98.46,71.97
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,87.63,61.68
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,54.11,40.47
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,32.86,21.69
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.02,4.18
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.12,7.19
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,35.82,24.96
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,47.89,36.19
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,90.96,55.42
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,141.08,90.48
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,196.32,134.2
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,251.96,180.57
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,313.83,232.68
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,372.91,282.25
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,434.26,332.14
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,494.56,379.58
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,555.03,425.46
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,609.17,465.93
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,662.52,504.51
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,707.85,536.63
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,755.5,569.44
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,796.92,596.13
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,835.78,619.42
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,869.7,638.11
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,900.59,654.5
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,925.31,669.71
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,946.52,682.7
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,963.23,692.86
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,976.34,700.82
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,982.59,704.52
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,985.06,705.99
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,981.5,702.36
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,974.16,696.5
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,960.81,687.91
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,943.73,677.07
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,921.68,663.57
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,896.09,647.82
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,864.65,628.72
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,830.09,607.49
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,790.29,581.81
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,747.91,553.14
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,701.22,519.5
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,652.68,483.98
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,599.24,444.57
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,546.36,404.57
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,487.85,359.54
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,429.65,313.55
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,368.37,264.4
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,309.07,215.72
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,245.32,163.81
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,187.63,117.19
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,130.36,74.55
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,80.62,43.47
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,38.87,27.31
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,31.03,20.08
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.28,3.69
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.5,9.58
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.53,24.17
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,45.64,34.43
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,91.03,54.91
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,138.4,87.39
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,192.87,130.27
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,247.4,175.79
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,306.33,225.29
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,363.07,273.38
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,421.83,322.07
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,477.8,366.89
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,534.93,411.2
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,586.62,450.48
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,637.55,488.05
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,684.44,521.93
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,729.64,553.81
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,769.62,582.18
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,799.5,602.57
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,830.13,621.77
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,857.67,638.71
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,880.71,653.63
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,900.49,666.37
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,912.89,673.11
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,921.77,677.6
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,926.05,680.01
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,926.96,680.3
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,933.44,684.69
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,923.15,677.96
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,908.42,668.22
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,890.39,656.37
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,862.23,637.75
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,831.66,617.53
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,800.92,596.48
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,772.17,576.44
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,651.93,488.16
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,538.74,403.69
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,572.73,432.27
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,587.4,445.21
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,429.3,326.81
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,294.81,224.5
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,270.59,206.87
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,245.66,188.0
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,126.18,95.04
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.47
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,2.83
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.16
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,56.31,37.68
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,87.55,61.54
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,54.91,41.03
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,33.67,22.37
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,17.47,5.55
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,21.3,10.24
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,37.42,25.98
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,56.44,42.86
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,92.23,63.75
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,79.55,55.96
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,35.61
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,39.21
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,42.73
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,110.07,83.74
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,162.19,124.7
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,194.15,149.17
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,231.77,177.83
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,204.82,156.44
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,180.92,137.43
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,166.56,125.74
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,151.99,113.95
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,186.36,140.36
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,221.21,166.88
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,236.85,178.18
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,252.56,189.48
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,398.87,299.75
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,551.38,410.72
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,368.85,276.68
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,190.33,141.69
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,209.02,156.06
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,227.69,170.13
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,307.13,229.79
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,378.41,282.37
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,469.56,350.29
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,569.7,422.96
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,540.55,401.66
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,511.34,380.73
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,507.37,378.58
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,501.88,375.21
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,454.07,340.36
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,399.64,300.58
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,331.88,250.85
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,267.28,202.69
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,239.81,182.2
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,218.92,166.56
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,267.96,204.87
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,295.68,225.07
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,275.12,207.14
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,244.17,180.03
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,198.01,145.56
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,160.67,119.44
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,120.02,88.08
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,83.84,60.74
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,54.56,40.76
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,31.48,20.6
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.1,5.1
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,6.83,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,23.8,12.94
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,40.53,29.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,52.5,40.71
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,92.68,60.2
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,137.08,91.06
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,188.69,131.62
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,241.03,174.94
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,302.22,225.98
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,357.26,272.46
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,414.79,319.97
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,469.74,363.77
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,526.12,407.29
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,577.78,446.34
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,629.01,483.79
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,628.22,479.95
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,608.81,461.97
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,595.27,449.89
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,582.23,437.6
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,724.3,542.6
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,865.67,640.13
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,878.38,644.8
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,897.96,654.84
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,916.24,662.82
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,931.32,668.45
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,936.6,670.24
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,938.4,669.97
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,935.46,665.48
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,929.01,658.92
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,916.79,651.61
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,901.1,642.26
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,880.25,629.14
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,856.03,613.9
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,826.64,596.53
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,794.3,577.17
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,757.04,553.36
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,717.21,526.67
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,676.33,498.06
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,628.92,464.43
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,577.95,427.54
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,525.9,388.83
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,469.34,346.42
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,413.18,302.87
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,354.78,255.81
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,295.67,207.19
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,236.5,158.84
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,181.23,114.21
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,126.53,73.49
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,78.4,43.74
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,40.73,29.29
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.56,21.79
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.06,7.64
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.4,12.06
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.29,24.84
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,45.11,33.95
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,89.81,54.4
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,86.86,57.43
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,40.41
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,73.63,55.97
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,92.6,71.28
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,131.37,102.51
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,171.5,134.49
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,271.07,212.76
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,375.28,293.44
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,278.33,217.76
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,158.68,122.19
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,156.59,120.18
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,154.45,118.03
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,221.86,170.71
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,290.56,223.4
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,253.16,193.85
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,215.39,164.21
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,201.72,153.57
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,187.94,142.81
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,351.22,267.9
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,511.06,385.11
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,468.08,352.57
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,424.43,320.04
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,449.02,338.6
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,473.04,356.47
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,490.18,369.61
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,506.35,382.07
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,447.71,338.83
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,390.15,296.07
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,503.33,384.37
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,606.56,462.94
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,570.69,436.62
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,534.68,410.5
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,572.26,441.41
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,589.13,455.38
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,526.61,407.28
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,463.93,358.68
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,426.05,328.41
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,380.01,290.45
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,323.35,243.63
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,275.13,203.33
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,222.16,159.7
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,173.95,120.7
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,126.08,84.35
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,85.32,57.09
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,53.17,40.32
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,38.18,26.75
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,21.86,10.09
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,23.8,13.65
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,38.37,28.01
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,53.19,41.7
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,86.42,60.28
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,122.9,87.4
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,163.45,120.36
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,102.95,76.65
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,10.57
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,32.27,21.81
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,45.6,32.97
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,182.41,146.27
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,331.49,266.15
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,196.04,156.74
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.46
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.6
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.66
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,115.15,88.97
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,170.15,133.24
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,215.6,169.33
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,261.59,205.44
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,276.9,217.18
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,292.23,228.97
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,310.16,242.77
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,328.06,256.5
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,467.59,365.38
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,607.59,471.11
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,606.58,469.74
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,604.31,468.09
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,398.24,311.92
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,179.23,139.17
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,175.46,136.5
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,171.72,133.6
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,170.9,133.08
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,170.04,132.55
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,194.3,151.85
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,218.29,170.78
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,195.13,152.6
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,172.32,134.68
