Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,157.71,123.27
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,143.39,112.05
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,172.82,136.43
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,201.98,160.27
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,217.69,171.43
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,221.81,171.6
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,181.54,138.26
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,145.56,108.67
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,119.72,82.16
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,77.89,48.01
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.4,33.53
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.46,24.22
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.2,10.26
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.4,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.68,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.29,13.59
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.46,26.55
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,43.29,33.12
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,87.76,50.96
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,137.8,84.89
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,194.22,130.01
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,250.6,178.21
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,313.24,232.11
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,370.83,282.12
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,429.93,332.14
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,486.69,379.0
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,543.69,424.57
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,594.28,463.86
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,644.95,501.96
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,691.94,536.24
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,736.99,568.19
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,777.21,597.01
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,814.8,622.22
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,846.73,642.1
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,875.5,659.67
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,899.25,675.03
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,919.51,688.07
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,934.45,696.24
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,945.78,702.08
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,951.24,705.47
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,953.04,706.58
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,949.41,702.86
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,942.12,696.86
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,929.42,688.75
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,913.1,678.33
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,891.5,663.15
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,866.47,645.76
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,835.71,625.46
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,801.91,603.05
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,762.99,576.94
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,721.59,547.54
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,676.32,515.73
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,629.22,481.68
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,577.54,442.36
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,525.76,401.83
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,469.39,357.19
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,413.25,311.34
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,353.67,261.14
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,295.8,211.45
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,234.02,159.4
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,178.2,113.09
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,123.13,71.44
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,74.77,42.07
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,39.89,29.27
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.5,22.36
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.8,10.17
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,9.39,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.01,14.22
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,38.07,27.74
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,45.61,34.83
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,88.83,52.23
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,137.85,85.03
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,193.34,128.82
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,248.86,175.71
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,308.23,226.3
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,367.54,277.05
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,426.13,326.13
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,482.1,371.31
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,538.35,415.18
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,590.71,455.37
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,642.16,493.65
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,685.44,525.22
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,729.93,556.8
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,770.07,584.37
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,807.7,608.73
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,839.8,628.61
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,868.85,646.27
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,892.57,661.28
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,912.89,674.02
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,929.29,684.46
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,942.21,692.67
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,948.02,696.28
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,950.22,697.66
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,947.06,694.24
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,940.26,688.58
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,928.08,680.84
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,912.29,670.82
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,890.8,657.06
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,865.86,641.03
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,835.62,621.17
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,802.33,599.19
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,763.92,573.22
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,722.98,544.22
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,677.36,510.95
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,629.92,475.69
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,580.58,438.3
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,527.74,397.39
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,471.03,352.83
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,414.55,307.19
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,355.53,258.5
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,297.95,210.0
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,235.85,158.47
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,179.82,112.73
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,124.24,71.27
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,74.97,41.82
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,40.71,29.6
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,33.33,22.8
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.64,10.89
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.64,13.94
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,34.03,24.06
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,40.61,30.19
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,85.92,47.26
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,137.11,80.82
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,194.04,125.38
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,253.32,175.11
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,312.54,225.13
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,370.15,273.76
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,429.01,322.05
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,484.36,365.53
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,539.25,406.92
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,589.22,443.82
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,639.03,479.25
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,683.83,510.27
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,726.3,538.78
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,765.55,565.51
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,802.18,588.98
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,832.55,606.71
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,859.64,622.19
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,882.0,635.79
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,900.91,647.23
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,915.44,655.23
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,926.48,661.1
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,931.33,664.47
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,932.6,665.74
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,928.57,664.3
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,921.0,660.69
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,908.13,653.27
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,891.75,643.66
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,869.81,629.22
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,844.57,612.67
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,814.53,594.96
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,781.55,575.15
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,713.49,526.66
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,639.07,473.01
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,561.14,417.41
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,484.42,361.88
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,511.56,383.09
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,510.79,381.3
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,431.96,321.67
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,361.52,268.36
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,309.42,226.78
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,259.54,186.24
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,210.73,146.9
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,164.53,110.12
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,118.84,75.66
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,76.66,48.32
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.61,34.39
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.35,23.47
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,22.8,11.89
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.85,15.07
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,35.57,25.43
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,42.87,32.25
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,86.82,49.25
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,137.02,82.14
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,193.16,126.06
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,249.25,173.22
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,310.89,225.28
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,368.51,273.88
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,427.59,322.38
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,483.38,367.03
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,539.35,410.34
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,590.21,449.57
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,641.02,487.59
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,687.81,520.72
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,732.77,551.58
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,772.02,578.76
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,808.62,602.49
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,840.73,621.53
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,869.73,638.3
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,892.93,652.38
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,912.65,664.18
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,929.16,672.6
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,942.15,678.77
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,947.17,681.23
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,948.49,681.49
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,945.66,677.89
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,939.12,672.08
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,925.8,663.93
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,908.81,653.55
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,886.98,640.12
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,861.69,624.49
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,831.45,606.02
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,798.12,585.36
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,759.19,560.38
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,717.88,532.13
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,672.63,501.71
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,625.49,468.87
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,573.15,430.39
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,520.05,390.03
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,464.66,346.88
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,408.78,301.96
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,349.44,252.76
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,291.95,204.19
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,233.49,155.63
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,175.49,108.54
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,120.7,68.17
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,72.22,40.07
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,40.25,29.1
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,33.29,22.71
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,22.05,11.61
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.1,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,13.96,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.94,16.9
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.68,29.01
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,49.11,37.73
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,88.5,54.42
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,136.49,86.6
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,188.4,126.99
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,240.59,170.35
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,297.01,217.87
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,342.57,258.82
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,381.83,293.25
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,444.62,343.04
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,515.52,398.4
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,565.72,437.28
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,615.22,474.59
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,659.12,506.94
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,701.08,537.11
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,739.7,565.01
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,776.07,590.81
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,806.29,610.65
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,833.48,627.57
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,856.03,642.48
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,875.42,655.25
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,883.9,659.27
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,901.23,669.46
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,906.26,672.3
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,907.88,673.0
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,903.94,669.03
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,896.62,662.92
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,817.47,605.86
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,713.44,527.74
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,698.24,517.1
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,681.12,504.67
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,620.26,460.65
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,554.26,412.77
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,638.3,478.75
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,684.48,515.63
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,640.6,484.01
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,595.26,450.96
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,544.76,412.49
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,493.47,372.56
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,439.6,330.36
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,386.43,287.53
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,331.23,242.15
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,277.64,197.25
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,222.58,151.57
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,171.47,110.26
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,121.16,73.1
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,76.53,46.39
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.19,33.13
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.01,24.79
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.22,13.29
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,28.76,18.35
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,45.88,34.13
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,62.49,49.08
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,88.27,65.55
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,116.52,86.37
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,148.7,111.17
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,85.32,62.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,41.83,28.93
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,78.15,58.39
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,86.51,64.79
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,94.9,71.18
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,127.93,97.34
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,161.44,123.57
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,126.86,95.95
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,91.91,68.04
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,125.21,94.35
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,158.92,120.69
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,170.64,129.42
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,182.46,138.18
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,217.79,165.25
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,253.37,192.22
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,212.59,160.9
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,171.74,129.45
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,146.21,109.6
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,120.63,89.61
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,128.71,95.98
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,136.72,102.27
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,207.36,156.94
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,278.12,210.72
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,275.32,208.57
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,272.4,206.55
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,269.37,205.0
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,266.22,203.36
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,235.11,179.83
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,204.42,156.44
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,183.11,140.56
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,162.11,124.65
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,233.15,181.56
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,295.18,230.53
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,184.4,143.33
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,78.13,58.38
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,108.3,83.09
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,136.52,106.06
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,117.24,90.92
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,98.67,76.24
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,80.37,61.33
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,62.63,46.64
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,46.39,34.64
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,30.41,20.39
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,17.75,8.52
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,8.11,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,15.43,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,31.6,20.61
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,47.8,35.51
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,62.51,48.71
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,98.2,66.35
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,128.99,91.07
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,149.8,111.08
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,208.69,153.28
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,287.72,213.58
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,266.04,203.42
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,216.21,167.45
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,342.52,264.73
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,498.45,384.41
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,438.43,338.89
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,351.28,270.15
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,375.94,288.15
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,400.6,305.74
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,389.5,295.89
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,376.43,284.59
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,392.39,295.43
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,408.14,305.94
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,645.44,487.09
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,861.05,644.36
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,885.49,657.62
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,894.8,661.4
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,899.63,663.89
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,901.19,664.28
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,899.22,661.03
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,893.9,655.66
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,881.68,647.12
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,866.1,636.46
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,846.75,623.66
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,824.06,608.66
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,794.33,589.0
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,761.8,567.01
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,725.5,541.38
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,691.4,516.74
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,646.42,483.91
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,599.89,449.34
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,549.64,411.39
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,498.8,372.06
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,445.0,330.09
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,389.66,285.83
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,333.04,239.2
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,278.35,193.48
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,222.41,147.86
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,170.21,106.34
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,118.85,69.26
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,73.67,43.53
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,45.51,33.15
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.37,24.1
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.59,12.97
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.66,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,8.11,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,15.45,0.3
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,32.6,21.35
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,49.68,36.85
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,61.88,47.79
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,95.74,62.83
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,121.76,85.69
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,128.9,97.21
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,193.6,139.47
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,291.81,210.96
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,343.88,253.68
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,398.11,297.37
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,450.34,338.6
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,504.31,380.09
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,553.06,417.46
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,601.26,453.54
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,645.13,485.01
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,688.5,515.37
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,725.72,540.72
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,760.72,564.05
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,790.85,583.66
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,818.27,600.8
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,840.32,615.12
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,859.27,627.43
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,871.75,635.76
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,880.84,641.96
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,886.09,645.5
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,888.1,647.0
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,882.55,642.31
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,873.83,635.66
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,861.44,627.75
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,845.9,617.81
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,822.99,603.19
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,797.45,586.09
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,768.63,567.63
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,737.37,547.16
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,701.68,521.91
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,661.23,493.03
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,618.25,461.92
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,574.25,429.47
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,524.13,391.87
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,474.9,354.21
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,423.68,314.9
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,370.15,272.97
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,316.93,230.32
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,267.27,190.18
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,216.71,149.99
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,170.44,114.14
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,124.63,81.57
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,86.24,58.28
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,59.4,44.73
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,44.62,31.72
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,27.91,16.44
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,7.68,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,14.39,0.92
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,29.99,19.46
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.41,32.67
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.75,43.77
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,92.37,60.26
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,134.97,88.08
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,183.66,124.89
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,232.84,164.86
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,285.16,207.93
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,336.75,250.58
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,394.13,296.98
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,443.67,336.7
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,492.91,375.14
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,540.81,411.43
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,588.54,446.64
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,629.68,475.98
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,668.45,502.88
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,705.41,528.83
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,740.64,553.14
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,768.32,570.72
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,793.12,586.04
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,815.54,600.79
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,835.33,613.62
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,860.47,631.02
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,892.67,650.37
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,815.91,594.14
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,722.97,524.61
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,582.07,424.46
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,439.97,320.9
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,397.79,291.17
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,355.83,260.98
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,511.91,376.19
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,658.69,479.62
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,715.01,522.1
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,746.45,547.32
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,579.14,426.6
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,416.17,306.4
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,428.29,317.62
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,434.89,323.74
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,426.24,317.66
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,406.46,302.83
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,395.2,293.53
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,368.28,270.82
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,316.21,229.31
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,266.91,189.64
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,216.04,149.48
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,169.55,113.68
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,124.28,81.29
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,85.46,57.6
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,58.82,44.26
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,44.02,31.26
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,27.16,15.98
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.07,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,8.96,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,16.63,2.84
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,31.8,20.96
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,45.9,33.86
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,61.38,47.59
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,86.39,62.61
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,118.95,85.05
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,158.88,114.34
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,191.14,141.56
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,221.03,166.52
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,180.48,137.47
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,123.29,93.7
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,89.81,66.73
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,39.23
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,105.1,78.2
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,154.8,116.45
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,107.21,79.0
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.23
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,350.96,267.16
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,654.54,481.24
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,671.86,488.38
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,680.17,491.82
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,632.97,457.33
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,571.98,413.4
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,548.98,396.77
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,515.06,372.34
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,521.72,377.35
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,527.71,381.66
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,653.69,471.43
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,765.25,548.1
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,712.02,511.08
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,664.97,478.99
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,430.82,317.01
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,196.44,144.71
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,434.17,324.98
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,645.43,474.68
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,579.51,426.66
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,523.96,387.18
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,443.61,329.66
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,375.23,279.98
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,430.45,321.97
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,463.72,344.76
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,413.26,306.14
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,364.1,268.05
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,313.06,227.42
