Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,264.49,188.31
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,214.8,149.13
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,169.35,114.2
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,124.61,82.42
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,86.58,59.34
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,60.44,46.0
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,45.37,32.72
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,29.04,17.76
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,7.26,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,14.05,2.18
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,34.15,23.13
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,53.39,40.62
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,71.04,56.37
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,102.53,73.46
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,141.03,99.82
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,185.04,132.81
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,229.13,167.4
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,277.57,206.02
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,327.16,245.72
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,377.02,285.05
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,424.88,321.54
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,474.19,358.09
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,519.69,392.23
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,565.48,425.82
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,608.17,455.68
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,652.48,485.9
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,688.26,509.15
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,722.54,530.8
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,753.61,550.25
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,782.87,568.13
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,734.22,530.97
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,670.48,483.8
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,672.53,484.84
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,672.85,484.19
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,774.44,557.04
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,866.75,620.96
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,749.22,536.58
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,615.59,441.27
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,733.37,527.45
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,827.82,593.92
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,807.51,579.87
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,784.48,565.09
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,568.14,415.27
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,346.96,254.63
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,458.25,338.49
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,555.98,408.16
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,456.92,337.33
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,356.67,265.36
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,402.73,300.39
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,428.25,318.0
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,382.77,283.89
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,337.26,249.25
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,281.69,206.49
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,234.08,169.62
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,193.79,138.83
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,158.08,112.3
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,124.44,85.71
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,88.29,60.92
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,62.34,47.43
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,46.69,33.71
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,30.09,18.66
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,8.96,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,17.23,4.52
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,33.56,22.49
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,49.8,37.23
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,61.08,47.35
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,87.8,60.52
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,123.13,86.22
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,157.81,113.86
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,192.22,141.6
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,226.23,168.7
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,256.33,193.15
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,284.44,215.38
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,303.65,229.86
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,319.89,241.48
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,311.56,234.86
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,303.88,228.5
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,299.75,224.99
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,294.38,220.5
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,305.19,227.96
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,315.85,235.18
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,325.05,241.41
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,334.09,247.52
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,211.7,157.19
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,97.46,70.52
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,106.84,77.93
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,116.23,85.07
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,198.85,148.0
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,282.05,209.37
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,281.07,208.16
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,279.94,207.39
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,189.47,140.91
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,99.97,73.05
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,120.89,89.65
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,141.66,105.83
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,110.0,81.52
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,78.62,57.15
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,66.4,47.62
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,54.2,37.99
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,38.7,25.64
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,23.26,13.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,17.83,8.88
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,12.42,4.5
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,97.67,73.73
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,179.58,138.99
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,203.75,156.23
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,213.5,160.79
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,178.56,133.66
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,147.01,109.72
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,114.88,84.93
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,84.97,63.03
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,62.41,48.56
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,45.14,33.17
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,28.37,17.75
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,10.71,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,13.19,2.74
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,30.66,20.67
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,47.53,36.22
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,63.08,50.43
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,83.5,63.94
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,106.93,82.49
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,131.15,102.05
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,157.63,123.42
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,185.0,145.37
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,217.15,171.07
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,250.82,197.8
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,268.32,211.3
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,284.3,223.25
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,335.04,261.98
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,394.17,306.4
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,463.62,358.59
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,545.09,418.6
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,557.71,425.6
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,567.11,430.37
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,448.57,341.43
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,313.11,237.91
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,363.63,275.99
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,406.83,307.52
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,372.72,281.79
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,328.9,249.03
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,390.76,295.2
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,443.39,333.53
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,408.29,306.82
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,372.98,280.33
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,382.96,288.02
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,392.51,295.22
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,345.03,260.3
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,290.88,220.2
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,247.41,187.78
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,204.41,155.25
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,214.04,163.0
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,223.42,170.46
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,216.96,166.1
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,210.43,161.71
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,140.98,107.66
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,72.41,53.24
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,124.73,95.7
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,174.74,135.87
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,108.36,83.02
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,42.22,29.43
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,36.38,24.74
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,30.56,19.97
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,25.16,15.5
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,19.77,10.97
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,14.81,7.3
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.86,2.87
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.02,3.54
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,30.32,20.15
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,46.14,34.59
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,62.6,49.3
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,79.92,60.78
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,99.94,76.87
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,120.57,93.54
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,168.52,129.01
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,226.7,173.35
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,214.9,166.91
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,188.07,147.06
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,206.0,160.74
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,226.83,176.47
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,146.58,112.76
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,66.67,48.51
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,88.89,66.17
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,111.14,83.56
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,244.57,187.81
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,378.53,288.3
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,428.24,324.0
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,479.16,360.19
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,426.4,320.46
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,371.73,279.36
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,360.62,270.52
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,349.11,261.29
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,327.29,245.25
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,314.45,235.84
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,425.23,317.65
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,526.52,389.85
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,480.66,356.57
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,435.08,323.8
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,372.83,278.85
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,304.16,228.35
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,310.68,233.75
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,309.57,233.29
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,238.05,179.7
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,174.12,131.1
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,194.87,147.79
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,215.06,163.97
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,195.51,149.16
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,176.26,134.56
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,176.83,135.64
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,176.64,136.03
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,225.91,170.83
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,248.89,181.44
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,203.2,143.93
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,159.71,109.13
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,117.89,74.67
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,70.5,43.59
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,47.19,35.29
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.6,26.63
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.27,16.13
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.78,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.15,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.86,2.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,13.98,6.69
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,18.12,9.69
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,36.78,25.37
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,55.53,40.89
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,55.12,40.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,54.73,39.73
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,31.45,20.35
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.27,1.15
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,56.5,40.48
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,104.8,79.01
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,172.64,132.42
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,241.86,185.85
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,198.72,151.65
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,154.48,116.76
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,312.47,238.82
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,479.4,362.11
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,388.78,293.31
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,294.19,221.45
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,290.41,218.65
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,286.44,215.48
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,383.37,287.62
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,473.67,352.88
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,566.46,420.29
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,649.97,479.7
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,765.01,564.75
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,852.05,627.36
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,840.31,619.05
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,825.42,609.51
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,804.7,596.09
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,781.15,580.16
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,753.18,561.02
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,722.67,539.89
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,688.23,516.05
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,651.34,489.97
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,609.49,460.36
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,566.31,429.0
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,518.51,392.71
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,470.41,355.25
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,390.68,294.1
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,324.93,244.2
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,270.04,201.78
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,221.61,164.54
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,183.58,134.36
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,148.37,106.71
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,114.51,81.48
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,83.38,60.38
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,61.71,47.6
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,45.52,33.28
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,30.25,19.35
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.83,0.41
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,13.19,3.61
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,29.67,19.94
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,45.54,34.52
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,61.99,49.39
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,79.96,61.85
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,106.46,82.16
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,139.3,107.53
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,142.67,111.77
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,140.31,110.86
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,158.33,124.96
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,176.69,139.12
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,234.66,184.44
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,295.32,231.17
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,319.78,249.25
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,344.25,267.19
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,336.48,260.09
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,326.36,251.16
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,361.29,277.37
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,396.94,303.73
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,320.72,245.25
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,236.69,180.43
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,388.5,296.39
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,545.6,410.95
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,343.95,261.39
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,144.97,108.65
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,380.31,289.64
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,603.04,450.13
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,522.14,389.4
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,432.05,322.9
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,535.16,400.05
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,633.03,470.62
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,665.53,494.6
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,698.73,518.93
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,525.95,395.11
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,355.77,268.65
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,399.11,302.89
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,443.7,336.78
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,303.17,232.09
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,172.16,131.44
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,172.79,132.48
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,173.19,133.15
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,200.85,155.4
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,222.45,172.52
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,206.51,159.53
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,188.46,144.49
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,159.91,121.99
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,132.67,100.59
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,106.09,80.0
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,81.26,61.3
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,61.83,48.33
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,44.7,33.04
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,28.92,18.59
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,0.19
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,3.86
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,18.14,9.84
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,20.22,11.52
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,22.31,13.19
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,12.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,21.52,12.4
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,34.83,23.44
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,48.19,34.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,41.9
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,66.68,49.37
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,84.3,63.48
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,101.92,77.43
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,122.62,93.9
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,143.55,110.4
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,111.68,84.59
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,79.61,58.72
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,118.27,89.58
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,157.23,120.14
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,414.97,317.66
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,669.97,496.07
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,771.74,568.87
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,856.04,629.36
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,752.51,552.41
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,625.4,459.3
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,741.64,545.95
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,827.64,607.2
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,725.91,532.17
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,617.66,453.08
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,598.87,441.64
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,578.6,428.23
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,471.65,351.39
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,371.75,278.41
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,350.86,264.4
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,329.75,249.51
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,250.58,190.62
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,173.14,131.81
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,137.17,104.5
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,101.88,77.06
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,77.22,57.5
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,52.22,37.36
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,45.12,31.76
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,38.03,26.07
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,69.97,44.03
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,73.85,48.17
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.79,39.46
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.49,31.04
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,29.88,19.42
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.01,3.23
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,11.52,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.85,9.65
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.91,22.79
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.74,33.77
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,41.48,31.18
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,39.69,28.18
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,80.47,61.57
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,122.94,95.39
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,159.85,123.04
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,203.09,155.66
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,230.47,177.13
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,254.87,195.89
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,313.82,239.98
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,380.68,289.36
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,475.57,360.31
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,587.76,443.13
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,631.61,474.17
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,673.86,503.95
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,710.86,530.12
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,745.59,554.34
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,775.9,574.61
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,794.84,586.71
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,816.22,599.08
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,834.5,609.32
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,850.22,618.41
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,862.89,625.57
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,867.61,628.37
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,869.17,629.3
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,865.07,626.68
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,857.82,622.16
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,846.53,615.12
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,831.99,606.06
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,811.42,591.94
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,787.86,575.93
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,759.8,558.87
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,729.03,539.06
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,699.12,518.63
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,660.86,492.07
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,617.86,461.53
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,573.35,429.09
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,525.13,393.04
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,476.42,355.56
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,424.89,315.45
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,371.47,272.69
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,317.45,228.14
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,265.35,184.52
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,212.13,140.8
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,162.38,101.44
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,113.85,67.32
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,71.11,44.86
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,48.05,35.77
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.7,28.29
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.47,18.03
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.05,3.85
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,10.67,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,20.16,9.07
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,38.05,26.65
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,55.85,42.73
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,64.85,50.88
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,77.12,58.65
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,102.64,78.03
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,133.99,101.61
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,167.17,126.97
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,204.86,155.99
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,236.99,181.57
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,268.9,206.55
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,308.66,236.46
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,351.38,268.35
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,316.31,241.24
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,268.45,203.9
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,401.77,304.66
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,547.17,410.13
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,491.26,367.38
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,425.32,317.42
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,333.72,250.16
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,233.88,175.19
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,372.52,279.12
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,508.2,376.37
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,494.64,364.77
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,480.12,353.33
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,331.48,246.27
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,178.1,132.01
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,240.97,179.69
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,303.84,226.13
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,418.28,310.43
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,530.68,390.52
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,447.12,330.46
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,372.73,276.75
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,389.35,289.83
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,404.61,301.51
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,365.5,273.2
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,327.34,245.51
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,406.2,305.96
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,471.43,354.14
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,457.86,343.92
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,432.37,324.28
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,387.81,290.39
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,343.84,256.67
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,304.64,224.41
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,264.05,190.11
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,216.05,152.22
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,171.58,118.14
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,129.01,87.97
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,92.12,65.64
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,68.35,52.89
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,52.26,38.79
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,34.61,23.05
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,15.59,3.54
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,22.66,10.99
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,36.65,25.26
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.47,36.94
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,65.49,51.01
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,88.11,64.85
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,96.97,72.38
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,98.05,75.11
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,136.39,104.43
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,179.35,137.21
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,234.71,178.83
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,297.4,226.42
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,252.81,193.22
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,190.71,145.24
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,215.71,164.3
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,241.22,183.42
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,289.22,219.05
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,335.08,252.41
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,320.76,241.14
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,305.26,229.18
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,286.94,214.92
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,274.18,204.84
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,242.82,181.31
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,211.19,157.49
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,197.99,147.53
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,184.66,137.43
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,267.77,199.99
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,360.01,267.73
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,449.46,332.76
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,545.69,400.9
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,687.84,507.24
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,807.42,594.65
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,643.08,475.38
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,468.19,346.0
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,435.61,323.41
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,403.48,300.39
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,480.9,359.49
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,546.8,408.39
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,557.97,417.83
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,552.18,414.24
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,506.32,379.52
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,460.35,344.1
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,377.98,282.44
