Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,310.02,232.06
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,293.0,215.19
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,260.61,184.35
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,211.5,145.01
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,166.25,110.06
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,122.22,79.33
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,84.29,57.96
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,63.59,48.67
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,50.57,37.22
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,34.19,22.6
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,17.39,5.04
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.56,10.36
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.31,23.32
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.77,34.63
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,45.63,33.93
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,33.61
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,30.81
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,27.98
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,53.04,38.07
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,65.59,48.04
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,95.56,71.88
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,125.49,95.25
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,136.54,103.41
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,147.83,111.71
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,219.69,167.1
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,292.06,221.81
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,310.2,234.51
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,328.44,247.33
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,281.83,212.04
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,228.68,171.63
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,236.7,177.25
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,244.64,182.67
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,306.88,228.99
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,364.12,270.88
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,519.89,386.28
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,675.93,497.54
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,607.84,447.56
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,544.5,401.19
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,488.66,360.53
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,440.25,324.8
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,526.34,388.51
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,601.35,442.84
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,481.45,356.26
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,356.97,264.87
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,413.81,307.96
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,473.32,351.79
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,574.83,430.1
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,641.62,480.96
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,600.89,451.32
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,557.69,419.71
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,436.9,329.04
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,332.66,250.84
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,349.61,262.81
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,347.6,257.48
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,295.52,215.77
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,247.79,177.61
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,202.74,141.61
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,160.54,108.86
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,119.97,79.94
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,83.94,58.55
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,62.72,47.95
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,49.14,36.04
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,34.16,22.62
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,19.28,6.69
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,12.8,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,23.37,11.87
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,38.34,26.73
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,53.06,40.03
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.98,45.43
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,81.5,53.38
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,126.35,82.63
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,172.89,118.0
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,205.6,148.55
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,227.06,169.62
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,275.28,206.96
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,328.33,248.25
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,355.27,270.0
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,377.16,286.92
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,424.77,323.05
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,475.12,360.85
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,448.79,339.83
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,418.08,315.01
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,485.56,365.27
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,562.78,421.49
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,583.22,435.24
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,603.4,448.94
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,577.43,428.54
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,553.98,409.85
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,589.86,435.24
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,625.53,460.01
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,629.43,462.52
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,632.08,464.32
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,536.24,394.45
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,432.07,317.87
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,552.14,407.82
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,666.23,490.72
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,544.13,402.27
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,425.36,315.08
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,476.56,353.93
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,516.5,383.7
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,497.67,370.46
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,477.51,356.33
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,494.14,370.42
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,500.81,376.3
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,371.22,279.81
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,256.42,193.65
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,221.99,168.29
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,189.02,143.61
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,231.12,171.94
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,248.88,177.96
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,204.34,143.46
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,167.02,116.09
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,127.41,88.38
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,93.84,67.86
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,72.35,56.1
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,55.42,41.36
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,36.61,24.69
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.29,5.81
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,3.02
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.59
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.53,27.46
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.75,40.77
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,69.16,51.51
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,86.63,65.55
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,104.52,79.65
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,121.69,92.86
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,139.36,106.3
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,124.15,94.04
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,107.6,80.71
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,100.88,74.98
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,94.01,69.19
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,172.82,130.56
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,256.33,194.19
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,293.97,221.8
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,332.61,249.91
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,312.15,234.07
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,284.95,213.31
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,274.94,205.62
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,264.61,197.69
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,245.95,183.55
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,227.07,169.25
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,201.63,149.71
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,176.05,130.08
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,303.81,225.88
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,427.64,315.75
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,383.54,283.32
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,331.45,245.33
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,408.9,302.6
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,477.2,352.05
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,455.59,336.44
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,433.89,321.07
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,429.3,318.26
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,423.85,314.77
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,387.78,288.68
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,352.53,263.1
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,311.47,233.14
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,271.64,203.79
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,245.38,184.49
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,217.77,163.95
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,156.24,117.14
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,96.15,70.74
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,123.32,92.21
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,148.06,111.55
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,128.6,96.83
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,109.82,82.56
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,91.35,68.38
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,73.76,54.55
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,56.72,42.69
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,39.83,28.08
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,25.99,15.86
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,11.53,2.18
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,67.35,48.68
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,130.89,98.63
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,98.72,73.56
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.9,42.21
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,38.52,25.61
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,18.2,9.1
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,59.84,42.52
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,101.44,75.39
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,109.02,81.12
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,116.62,86.87
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,148.22,111.17
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,180.31,135.54
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,188.71,141.72
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,197.16,147.96
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,284.09,213.72
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,368.29,275.95
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,568.63,427.05
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,771.72,572.87
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,738.25,545.58
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,696.2,513.5
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,700.37,518.8
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,709.08,527.4
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,470.54,354.49
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,220.01,163.92
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,528.12,402.36
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,800.05,600.76
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,780.76,585.52
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,758.55,569.4
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,731.53,549.66
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,702.19,528.12
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,607.42,456.46
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,519.18,389.29
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,503.44,378.27
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,483.48,363.47
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,319.0,240.7
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,169.91,127.36
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,235.47,177.86
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,284.54,213.81
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,250.83,186.97
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,216.96,159.86
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,182.79,133.93
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,151.91,111.07
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,120.25,87.76
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,91.29,67.53
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,71.77,55.65
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,53.63,39.89
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,34.82,23.29
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,14.85,4.72
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,23.1,11.96
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,41.43,29.25
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,58.54,44.55
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,41.2,29.96
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,18.95,10.08
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,23.51,13.85
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,28.08,17.57
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,32.24,20.87
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,36.42,24.12
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,73.57,54.1
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,110.02,83.08
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,120.72,91.11
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,131.52,99.15
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,196.18,149.45
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,265.65,202.63
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,336.79,256.17
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,416.57,315.12
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,437.86,330.39
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,459.17,345.73
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,514.72,385.74
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,571.74,426.07
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,586.68,436.42
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,607.31,450.8
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,463.11,344.63
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,312.77,231.82
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,307.3,227.85
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,308.71,228.65
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,215.94,159.39
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,123.65,89.59
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,236.08,174.39
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,355.89,261.48
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,293.97,216.02
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,240.05,176.57
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,364.33,268.26
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,484.42,352.34
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,465.31,337.84
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,445.29,323.55
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,517.68,377.36
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,558.06,405.74
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,512.49,371.5
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,465.69,336.35
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,415.61,299.53
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,366.14,261.86
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,314.39,220.92
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,263.82,180.14
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,212.97,140.07
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,165.69,104.12
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,116.4,70.13
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,74.47,48.33
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.85,41.2
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.02,33.5
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,33.92,22.67
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.97,10.11
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,14.51,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,26.6,14.82
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,41.1,29.07
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,55.76,42.19
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,44.7,32.99
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,23.82
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,50.94,36.51
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,66.19,48.9
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,92.69,70.11
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,119.34,91.07
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,116.05,87.9
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,112.44,84.56
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,143.99,108.88
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,176.16,133.35
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,196.33,148.53
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,216.83,163.91
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,224.23,168.87
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,231.56,173.78
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,385.55,290.05
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,536.73,399.99
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,575.36,426.05
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,608.68,448.58
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,717.18,529.91
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,819.47,604.92
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,773.52,566.73
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,712.12,518.5
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,787.11,575.23
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,851.35,621.88
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,746.94,545.27
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,620.97,451.92
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,732.0,536.46
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,814.51,598.28
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,794.38,584.48
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,771.3,568.74
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,680.89,501.85
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,589.64,433.96
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,625.61,463.5
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,638.9,475.49
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,598.39,446.43
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,555.54,415.26
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,508.93,379.78
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,461.99,343.25
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,412.46,304.55
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,363.56,265.38
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,312.28,223.32
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,262.93,182.5
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,212.94,142.32
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,164.0,104.52
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,117.83,72.61
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,76.55,50.69
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,57.18,43.29
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.09,35.25
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.33,23.79
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,22.68,10.81
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.91
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,15.37
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.1,26.39
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,51.27,38.83
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,65.53,48.73
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,68.04,50.74
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,70.14,52.32
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,143.37,106.24
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,232.24,172.59
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,241.02,182.66
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,239.3,183.31
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,342.54,259.58
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,469.18,354.03
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,475.35,359.72
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,458.47,346.76
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,377.1,285.56
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,282.64,212.96
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,495.97,377.06
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,714.62,536.44
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,485.7,367.93
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,206.46,153.74
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,199.4,148.82
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,192.22,143.29
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,283.66,211.51
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,371.24,274.85
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,557.2,411.63
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,729.34,532.27
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,558.76,409.85
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,374.58,275.07
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,487.38,358.22
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,589.01,430.14
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,693.64,508.6
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,767.14,563.89
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,740.11,545.32
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,710.47,525.41
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,573.73,425.3
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,441.85,327.28
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,484.85,360.53
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,513.57,381.08
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,495.36,367.1
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,461.93,340.96
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,412.11,302.5
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,362.76,263.35
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,310.83,221.26
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,261.49,180.83
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,210.96,140.2
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,163.96,103.91
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,116.26,71.34
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,76.96,51.33
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.83,44.03
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,48.77,36.02
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,35.66,24.23
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,22.68,11.13
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,16.92,8.46
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,18.38
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,25.65,15.57
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,22.35,12.8
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,190.69,145.7
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,365.59,274.36
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,420.8,314.75
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,477.25,357.04
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,501.9,375.01
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,523.69,390.68
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,607.08,453.48
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,695.94,519.22
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,727.57,541.44
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,757.72,562.86
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,780.09,578.28
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,799.76,591.81
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,815.23,602.91
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,823.44,607.52
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,829.17,610.2
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,832.03,611.0
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,830.65,609.75
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,826.3,606.65
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,815.86,599.23
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,802.25,589.82
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,785.05,576.96
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,764.66,562.09
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,738.69,543.76
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,709.99,523.39
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,680.76,502.65
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,643.56,476.19
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,602.76,446.69
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,560.38,415.42
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,514.21,380.94
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,467.01,344.71
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,416.98,305.53
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,364.72,263.62
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,312.17,220.65
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,261.17,178.33
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,208.81,135.83
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,159.67,97.6
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,113.0,66.23
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,73.14,47.18
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.53,39.34
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.7,32.44
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.62,22.51
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.34,11.11
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,12.8,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,24.14,13.16
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,39.78,28.07
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,55.42,42.12
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,69.27,54.4
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,87.15,63.43
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,122.36,87.94
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,157.12,114.47
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,179.53,134.34
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,195.77,149.03
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,191.56,147.0
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,181.51,139.77
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,218.34,167.82
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,256.21,196.24
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,257.83,196.71
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,258.22,196.24
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,291.53,220.73
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,325.64,245.42
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,368.62,276.98
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,412.76,309.03
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,256.16,192.35
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,93.86,67.78
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,213.97,160.11
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,342.33,255.39
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,401.17,298.26
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,460.39,341.09
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,314.42,234.74
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,164.2,121.82
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,117.33,86.0
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.58,49.7
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.86,42.16
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.16,34.6
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.29
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.97
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.58
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,33.71,21.32
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,22.43,12.39
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,26.15,15.44
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,3.81
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,30.96
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,77.89,58.03
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,68.03,50.3
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,42.39
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,34.25
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,26.01
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,19.77
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,12.09
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.46
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,14.08,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,25.62,14.46
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,40.18,28.57
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,53.64,40.78
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,62.56,48.74
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,83.16,56.48
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,120.51,76.27
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,163.22,105.86
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,214.36,145.49
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,266.85,187.19
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,315.59,226.93
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,366.25,267.63
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,415.14,305.67
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,464.61,342.97
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,510.33,377.6
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,555.63,411.11
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,597.52,441.11
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,638.1,469.54
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,672.16,492.98
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,705.6,515.56
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,734.92,535.62
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,761.8,553.88
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,716.97,518.76
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,649.68,468.71
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,610.13,440.54
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,573.49,413.73
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,670.45,482.06
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,764.65,545.38
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,731.49,522.29
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,699.97,501.46
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,659.04,473.96
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,612.53,442.45
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,640.39,464.03
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,658.22,478.04
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,604.83,441.35
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,553.67,406.12
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,529.12,389.73
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,503.5,372.03
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,467.75,347.72
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,428.45,320.43
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,418.01,313.3
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,398.5,298.59
