Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,363.71,271.61
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,326.64,242.15
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,284.04,208.18
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,241.74,174.01
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,199.64,140.53
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,159.04,108.96
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,120.38,81.45
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,85.42,60.5
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,65.44,50.52
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,52.03,38.83
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,37.51,25.94
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,23.18,12.17
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.28,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.39,0.77
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.27,3.34
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,13.17,5.38
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,64.86,48.08
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,114.26,87.98
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,134.38,103.73
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,155.19,120.0
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,161.88,125.21
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,167.69,129.63
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,198.64,153.59
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,232.24,179.39
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,225.99,174.13
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,220.31,169.37
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,359.2,276.01
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,505.08,383.73
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,406.96,309.66
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,292.99,222.55
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,339.25,257.05
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,381.21,287.38
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,271.04,204.81
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,155.94,116.89
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,353.62,267.41
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,556.46,412.16
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,710.36,525.89
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,832.8,611.92
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,833.17,609.34
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,830.44,605.77
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,790.05,574.87
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,734.18,532.06
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,562.36,412.8
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,389.27,287.93
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,466.02,345.94
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,530.66,392.73
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,608.1,452.04
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,646.99,482.62
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,606.09,452.44
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,563.46,420.93
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,518.18,386.65
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,470.56,349.67
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,419.98,309.29
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,369.41,267.89
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,316.14,223.73
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,263.9,179.81
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,208.04,133.95
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,157.89,94.39
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,108.13,59.97
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,62.91,37.8
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,44.4,32.74
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,38.87,27.8
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,30.53,20.22
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,22.0,11.5
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.95,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,22.75,12.42
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,37.94,26.91
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,52.94,40.52
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,68.94,54.69
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,86.98,66.1
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,111.21,84.18
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,136.83,104.03
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,180.09,125.1
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,262.48,181.28
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,304.17,223.64
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,324.06,245.67
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,390.41,295.33
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,470.66,356.74
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,517.84,393.87
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,563.88,429.23
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,580.65,440.3
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,572.91,432.34
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,572.23,430.94
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,569.73,427.65
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,617.18,461.76
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,670.98,499.55
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,637.66,473.71
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,598.26,443.75
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,558.82,414.79
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,510.58,379.3
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,693.47,518.39
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,840.67,623.5
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,837.03,618.42
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,830.3,612.55
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,747.19,551.52
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,648.69,476.97
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,605.14,446.47
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,556.95,412.15
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,652.66,486.44
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,709.25,530.74
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,675.6,505.93
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,639.78,479.8
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,498.47,375.52
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,368.14,277.84
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,435.49,329.33
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,465.56,348.63
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,415.65,307.85
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,365.87,266.69
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,310.84,221.07
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,259.79,178.1
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,208.26,135.75
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,159.59,97.47
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,111.53,64.38
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,68.67,43.19
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,50.05,37.59
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,43.58,31.83
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.68,22.05
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.21,12.57
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,12.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,12.38,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,23.48,13.08
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,38.69,27.61
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,52.74,40.34
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,68.58,54.39
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,87.4,65.97
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,80.29,59.48
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,62.22,46.2
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,116.46,89.08
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,173.68,133.44
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,190.14,146.52
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,205.78,158.79
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,232.58,179.09
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,260.13,199.73
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,303.01,231.84
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,348.03,265.19
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,427.54,324.54
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,514.49,388.33
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,565.13,425.76
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,623.48,468.5
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,615.03,460.79
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,605.9,452.63
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,662.98,494.83
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,725.45,540.03
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,631.68,470.7
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,531.6,395.88
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,515.54,384.56
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,505.08,376.91
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,580.8,432.68
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,653.33,484.81
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,636.85,473.7
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,614.14,458.54
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,644.93,482.94
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,670.08,502.87
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,542.95,408.81
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,417.51,314.5
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,482.71,365.29
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,537.58,406.74
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,310.74,237.77
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,89.2,65.44
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,234.62,180.07
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,360.71,275.42
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,326.42,248.29
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,292.0,221.18
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,280.82,208.4
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,254.65,181.73
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,207.35,142.75
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,161.06,105.78
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,116.89,74.03
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,75.78,50.77
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,56.31,42.96
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.61,34.42
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.0,24.01
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.09,12.58
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.66,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.99,13.35
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.47,22.96
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,44.49,33.04
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,50.59,38.56
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,68.55,43.79
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,112.86,65.55
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,162.22,99.83
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,212.77,139.84
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,266.64,184.46
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,322.04,231.39
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,375.54,276.34
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,427.05,318.94
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,478.94,360.73
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,527.25,399.44
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,573.41,435.63
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,617.04,468.36
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,659.03,499.07
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,411.26,316.24
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,112.91,82.73
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,400.59,305.25
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,693.09,516.31
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,556.74,415.03
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,403.74,300.15
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,571.34,425.91
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,733.34,542.66
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,808.13,599.82
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,865.66,641.68
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,863.29,639.78
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,857.66,636.1
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,846.97,628.78
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,832.84,619.21
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,813.72,606.58
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,791.32,591.73
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,764.6,573.26
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,734.89,551.61
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,699.61,526.12
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,662.08,498.56
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,621.01,468.53
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,578.07,436.45
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,531.54,400.08
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,483.22,361.47
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,431.53,319.85
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,379.72,277.07
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,325.69,231.28
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,272.5,185.81
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,218.3,140.74
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,163.05,96.9
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,111.81,61.52
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,64.99,38.77
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,45.74,33.97
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,40.6,29.44
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,32.23,21.81
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.71,13.25
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.81,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.78,13.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,31.9,21.79
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,39.88,29.19
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,45.07,33.92
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,62.47,38.4
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,109.52,60.79
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,164.76,99.55
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,216.74,140.98
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,271.35,186.55
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,324.9,232.36
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,379.43,278.37
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,431.7,321.12
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,484.41,362.8
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,532.8,401.34
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,579.98,437.98
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,623.5,470.13
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,665.07,499.98
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,702.05,526.69
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,736.44,551.04
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,766.25,570.85
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,793.0,587.28
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,815.36,601.49
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,834.36,613.45
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,848.28,622.03
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,858.75,628.39
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,864.59,631.75
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,867.11,633.02
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,863.54,629.43
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,856.69,623.8
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,846.0,616.71
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,831.85,607.42
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,812.35,594.93
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,789.61,580.3
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,762.52,562.41
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,732.47,541.34
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,696.32,515.66
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,658.05,488.08
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,617.16,459.07
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,574.4,427.91
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,527.8,392.28
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,479.72,354.65
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,428.52,314.17
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,377.22,272.51
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,323.51,227.8
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,270.87,183.5
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,217.43,139.6
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,162.86,96.73
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,112.24,61.94
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,66.23,39.57
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,46.78,34.57
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,41.31,29.79
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,33.0,22.33
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.53,13.93
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.46,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.71,13.99
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.9,24.18
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.94,33.31
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,53.73,41.14
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,70.41,46.32
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,113.57,66.92
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,161.82,99.65
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,211.15,137.84
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,263.53,180.1
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,315.28,222.9
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,368.43,266.23
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,421.1,308.48
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,471.24,347.82
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,443.65,330.16
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,380.58,283.71
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,444.68,330.32
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,518.3,382.22
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,510.96,375.74
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,503.11,369.06
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,640.91,469.85
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,770.12,560.76
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,686.79,497.71
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,564.71,408.09
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,454.65,331.65
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,347.98,254.88
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,614.14,452.92
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,845.14,610.44
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,843.02,606.15
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,837.84,602.15
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,827.4,595.63
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,813.66,587.07
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,795.46,576.03
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,774.1,562.91
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,747.44,545.14
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,717.97,525.05
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,684.61,502.27
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,648.77,477.26
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,608.05,448.69
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,567.12,419.15
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,484.92,358.3
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,410.62,303.62
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,343.66,254.31
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,283.82,210.4
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,290.73,208.9
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,266.27,179.49
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,213.77,136.91
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,164.02,98.35
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,115.04,65.29
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,71.32,44.12
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,52.04,38.89
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,46.03,33.67
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.96,23.83
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.51,14.65
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.83,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.38,14.42
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.95,25.72
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.29,35.9
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,55.35,42.17
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,72.85,48.78
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,114.54,68.64
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,161.41,100.14
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,209.32,137.06
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,260.72,178.71
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,311.02,220.72
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,362.83,263.6
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,396.65,293.63
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,415.76,310.16
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,456.26,340.92
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,497.18,371.37
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,564.48,420.98
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,637.45,474.1
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,673.92,499.87
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,708.23,523.91
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,657.54,482.94
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,575.88,420.06
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,527.95,385.69
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,470.09,343.6
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,577.58,421.57
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,685.78,497.05
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,536.65,391.65
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,382.85,280.34
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,427.59,313.42
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,471.66,344.9
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,426.07,312.25
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,380.69,279.81
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,520.06,383.27
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,649.93,475.66
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,686.83,504.19
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,704.55,519.58
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,565.84,418.46
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,432.59,319.83
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,444.68,330.83
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,453.95,338.57
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,426.32,318.21
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,396.26,295.62
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,389.78,288.94
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,365.19,266.13
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,310.9,222.22
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,259.94,180.87
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,210.22,141.4
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,167.15,108.67
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,122.76,77.61
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,82.56,55.54
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,62.15,47.57
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.22,38.92
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,39.67,27.79
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,27.24,16.11
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,13.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.82,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.36,14.35
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.92,25.65
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.23,35.83
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,55.61,42.39
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,70.75,47.62
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,113.8,68.72
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,160.13,99.75
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,206.92,135.6
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,257.34,176.28
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,307.32,217.89
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,358.84,260.42
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,408.24,300.28
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,459.9,340.8
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,505.81,376.8
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,551.03,411.49
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,592.96,442.23
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,633.47,471.23
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,607.41,449.96
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,555.14,409.26
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,576.61,423.79
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,596.92,436.94
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,702.62,516.09
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,794.27,583.32
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,637.04,468.24
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,435.19,317.63
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,524.72,383.18
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,607.22,441.47
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,646.23,469.23
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,678.92,492.75
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,749.59,547.4
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,796.7,584.21
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,778.43,571.96
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,757.13,557.85
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,731.41,539.88
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,702.99,519.82
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,539.48,400.28
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,374.62,277.11
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,414.25,308.32
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,445.06,331.65
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,464.32,345.88
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,460.58,341.11
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,394.93,291.43
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,341.78,251.55
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,306.61,220.87
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,264.62,183.25
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,215.59,143.81
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,167.32,106.53
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,121.71,75.0
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,80.93,53.39
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.93,46.34
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.33,38.86
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,39.73,27.73
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,27.3,16.14
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,13.93,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.08,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.97,13.25
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.43,22.7
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,44.42,32.57
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,50.47,37.98
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,64.35,42.25
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,107.21,61.91
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,154.98,94.13
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,203.48,131.92
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,254.95,174.17
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,305.63,216.59
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,360.2,261.48
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,409.45,301.52
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,458.87,340.62
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,505.67,377.31
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,551.63,412.43
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,593.99,443.23
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,631.81,470.05
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,614.04,454.15
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,566.36,416.48
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,594.21,435.25
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,621.41,452.88
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,714.45,522.07
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,796.4,581.16
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,811.51,589.34
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,823.52,596.06
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,751.34,543.24
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,658.64,473.91
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,669.75,482.75
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,679.26,489.82
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,752.75,546.13
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,802.24,583.61
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,783.48,570.0
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,761.64,554.92
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,736.05,537.83
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,707.65,518.31
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,674.01,495.05
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,638.19,469.81
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,543.54,400.7
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,453.4,334.77
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,472.62,349.4
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,466.27,342.56
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,417.11,303.99
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,368.01,264.6
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,313.61,220.25
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,263.67,178.95
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,212.25,137.32
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,163.64,99.58
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,116.88,68.01
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,76.14,48.16
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,54.66,40.85
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.62,34.73
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.35,25.64
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,26.89,15.81
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.1,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,25.72,14.51
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,37.9,26.33
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.22,37.34
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,58.21,44.41
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,72.3,49.8
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,112.01,68.79
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,158.95,100.64
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,204.92,136.0
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,254.33,176.0
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,244.4,179.6
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,204.05,155.35
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,313.53,235.4
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,450.32,336.67
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,496.28,372.5
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,541.76,407.5
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,540.25,404.92
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,516.16,384.7
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,439.16,327.9
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,351.14,261.57
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,367.36,272.94
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,383.48,283.85
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,454.24,335.44
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,532.33,391.11
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,677.13,498.3
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,807.47,591.88
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,813.09,594.59
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,815.9,596.21
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,812.78,594.04
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,806.92,590.05
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,797.36,583.38
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,784.86,574.7
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,766.7,562.37
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,745.79,548.09
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,723.66,532.55
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,694.71,512.25
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,658.33,486.14
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,621.33,459.32
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,582.37,431.06
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,542.41,401.54
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,498.89,368.9
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,455.12,335.4
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,408.05,299.36
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,358.92,261.02
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,310.47,222.13
