Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,263.87,184.43
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,216.64,147.24
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,172.81,113.97
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,129.6,84.08
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,91.34,62.68
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,71.58,55.1
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,59.78,44.96
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,44.34,31.47
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,28.56,17.2
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,14.97,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.08,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,25.65,14.36
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,39.87,27.91
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,52.9,39.62
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,62.17,47.79
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,76.49,53.92
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,115.22,73.07
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,159.16,102.69
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,203.03,139.12
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,242.66,173.17
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,239.09,177.38
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,214.02,162.23
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,241.53,182.78
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,269.81,203.57
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,379.26,285.41
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,506.52,379.34
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,535.04,399.01
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,559.5,415.51
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,572.03,423.56
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,584.32,431.03
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,592.12,435.65
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,596.96,438.08
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,655.62,480.26
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,719.63,525.2
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,720.53,524.2
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,715.77,519.8
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,737.5,534.33
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,754.07,545.22
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,746.86,540.28
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,737.71,534.2
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,714.19,518.25
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,685.6,498.92
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,691.41,503.69
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,690.69,503.8
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,654.69,478.87
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,617.9,453.37
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,605.63,445.66
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,589.05,434.48
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,535.38,395.59
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,481.65,356.53
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,459.61,340.37
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,428.64,316.73
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,362.94,268.23
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,309.05,228.62
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,271.57,199.47
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,234.85,170.59
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,197.2,141.41
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,161.01,113.77
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,129.67,87.8
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,88.61,60.09
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.43,51.62
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,57.91,43.41
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,43.75,31.0
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,29.32,17.86
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.03,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,14.51,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,26.43,14.93
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,37.95,26.23
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.59,36.63
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,55.59,42.0
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,68.81,47.08
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,101.7,68.82
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,110.12,83.5
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,160.81,109.95
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,252.97,172.18
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,289.65,209.77
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,303.69,226.8
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,343.79,257.64
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,384.81,288.55
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,461.54,345.5
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,548.88,410.51
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,545.35,406.14
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,515.68,381.66
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,607.66,451.07
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,698.82,518.9
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,634.31,467.03
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,531.2,387.54
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,669.67,491.53
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,792.71,580.22
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,752.96,547.83
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,688.73,498.34
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,765.86,557.19
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,823.96,599.75
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,729.7,529.42
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,605.53,436.46
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,631.6,456.12
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,650.77,470.24
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,625.85,452.96
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,600.28,435.39
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,557.68,405.79
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,520.41,379.69
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,486.13,355.76
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,452.3,331.93
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,471.16,347.23
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,477.98,353.06
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,447.22,330.34
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,413.98,305.35
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,369.66,272.24
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,326.54,239.49
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,275.57,200.91
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,230.29,166.95
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,193.81,138.65
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,158.27,111.41
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,125.49,87.63
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,94.08,67.2
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,73.46,56.45
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,58.53,43.74
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,43.24,30.45
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,27.67,16.5
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,14.51,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,26.33,14.82
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,40.19,28.16
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,52.95,39.65
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,67.34,52.21
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,85.58,67.74
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,108.67,73.55
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,159.29,102.51
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,201.57,139.73
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,233.15,169.06
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,210.3,157.24
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,168.26,128.11
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,192.26,146.17
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,216.87,164.39
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,248.44,187.66
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,279.77,210.41
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,301.69,225.82
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,323.76,241.16
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,325.33,241.79
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,326.21,241.99
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,383.53,283.15
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,442.21,324.29
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,347.75,256.0
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,246.24,181.39
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,432.74,318.65
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,608.65,441.31
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,730.53,531.68
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,822.29,598.87
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,821.86,597.72
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,818.5,595.27
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,732.53,532.58
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,626.01,453.42
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,707.45,517.26
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,757.63,557.98
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,593.96,437.78
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,419.55,307.52
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,550.2,407.85
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,635.35,471.62
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,599.01,444.99
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,557.85,414.83
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,512.42,380.07
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,466.3,343.97
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,416.97,305.12
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,367.75,265.37
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,314.09,221.22
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,264.55,179.9
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,213.66,138.47
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,165.55,100.95
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,118.0,68.2
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,75.44,46.5
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,54.78,40.79
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.95,34.05
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.39,25.6
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.68,16.56
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,14.94,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,27.31,15.54
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,42.7,30.18
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,58.16,43.88
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,68.8,53.22
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,80.64,63.28
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,117.92,76.68
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,160.75,105.23
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,203.44,136.84
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,253.97,176.6
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,301.27,215.39
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,350.67,255.63
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,397.93,293.64
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,447.62,332.9
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,493.95,369.5
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,540.47,405.4
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,582.98,437.21
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,625.11,468.11
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,661.9,495.05
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,696.6,520.06
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,720.87,536.83
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,748.58,555.59
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,770.52,570.36
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,789.43,582.55
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,804.89,591.44
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,817.36,598.34
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,823.43,601.66
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,826.49,603.19
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,825.13,600.89
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,820.82,596.73
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,811.3,590.22
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,798.55,581.65
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,780.6,569.65
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,759.51,555.61
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,734.35,538.06
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,706.4,518.25
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,673.64,494.86
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,638.53,469.47
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,599.77,441.03
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,560.68,411.75
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,515.42,377.56
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,469.26,341.88
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,420.11,303.66
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,370.94,264.41
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,319.83,223.01
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,266.54,179.45
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,214.54,137.34
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,165.17,98.95
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,117.02,65.91
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,73.15,43.77
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,51.39,37.94
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,45.77,33.06
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.73,24.24
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.05,16.1
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,14.51,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,26.4,14.78
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.32,26.51
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,50.32,37.24
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.97,42.31
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,67.21,51.89
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,108.41,64.67
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,154.97,95.21
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,201.48,130.25
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,252.7,171.48
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,303.43,213.95
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,358.29,259.23
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,407.88,299.77
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,458.37,340.06
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,505.57,376.87
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,551.87,411.95
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,592.75,442.33
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,633.25,471.65
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,669.24,497.94
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,702.89,522.11
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,732.89,542.41
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,760.15,560.38
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,781.41,574.25
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,799.51,586.01
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,813.58,593.89
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,824.32,599.57
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,829.77,603.0
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,832.13,604.49
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,830.34,603.31
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,825.55,600.23
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,815.96,593.86
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,803.09,585.39
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,785.02,573.48
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,763.83,559.52
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,738.08,541.82
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,709.5,521.7
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,675.65,497.55
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,639.76,471.58
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,601.08,443.1
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,562.18,413.85
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,516.74,379.39
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,470.43,343.5
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,421.19,305.11
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,371.96,265.75
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,317.76,221.54
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,267.33,179.78
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,215.89,138.2
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,167.13,100.39
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,119.01,67.49
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,75.52,45.49
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,53.28,39.44
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,47.34,34.39
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.77,25.11
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.75,16.7
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,14.08,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.43,13.98
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.95,24.58
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.3,33.98
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,52.24,39.3
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,59.67,45.67
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,103.39,58.68
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,152.04,90.23
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,200.8,127.33
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,256.71,172.69
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,308.64,216.38
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,361.71,260.59
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,412.54,302.25
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,464.7,343.82
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,512.08,381.45
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,558.35,417.26
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,600.83,448.69
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,641.65,478.08
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,678.59,503.78
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,713.07,527.13
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,742.98,546.99
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,770.0,563.91
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,792.49,578.18
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,811.71,590.26
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,826.3,598.06
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,837.52,603.67
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,843.35,606.77
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,845.9,607.81
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,843.69,604.87
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,838.27,599.96
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,828.67,593.67
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,815.63,585.23
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,796.82,573.08
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,774.74,558.84
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,748.79,542.05
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,719.87,522.13
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,686.47,498.81
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,650.59,473.4
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,610.37,445.38
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,568.23,415.25
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,523.12,381.45
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,476.77,345.83
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,427.31,307.43
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,375.49,266.2
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,322.8,222.99
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,270.85,179.83
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,217.8,136.69
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,166.94,96.99
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,116.67,62.39
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,66.47,36.29
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,43.25,30.86
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,38.81,27.09
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,32.07,21.16
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,25.25,14.73
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,13.66,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.64,13.32
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.52,24.16
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,46.22,33.76
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,52.65,39.48
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,63.22,48.5
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,104.93,61.53
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,151.84,91.92
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,197.11,134.27
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,224.65,162.86
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,278.31,199.51
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,353.4,254.89
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,405.51,296.51
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,455.38,335.36
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,502.17,371.18
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,548.21,405.15
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,591.18,435.13
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,629.83,461.04
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,665.93,484.12
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,699.81,504.76
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,730.0,522.15
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,757.62,537.12
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,779.89,551.32
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,799.07,563.47
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,811.87,571.2
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,821.17,576.81
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,827.3,581.67
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,830.45,584.72
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,829.26,585.11
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,825.16,583.72
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,816.27,578.81
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,804.13,571.9
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,786.78,561.68
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,766.28,549.39
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,740.53,532.38
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,711.99,513.3
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,678.63,490.95
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,646.68,468.98
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,606.47,440.66
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,564.62,410.55
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,518.7,376.8
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,472.14,341.71
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,423.11,304.39
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,371.62,264.23
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,319.45,222.37
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,269.18,181.56
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,218.16,140.88
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,169.99,103.85
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,123.4,72.26
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,82.64,51.58
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,57.34,42.84
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.68,36.36
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.48,27.4
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.1,17.86
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,13.23,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,24.54,13.19
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,39.86,27.85
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,53.89,40.43
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,65.02,50.21
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,77.31,60.68
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,112.65,77.34
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,148.88,103.13
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,185.66,132.03
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,221.7,160.98
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,267.96,195.75
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,323.02,237.59
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,379.19,278.97
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,444.07,327.3
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,431.3,320.27
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,386.47,287.38
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,496.5,368.69
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,619.08,456.66
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,655.29,481.89
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,689.48,505.92
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,693.18,505.69
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,682.03,495.12
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,708.76,513.61
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,733.7,530.49
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,572.98,418.15
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,397.96,291.35
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,622.88,460.11
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,823.31,600.9
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,810.55,589.97
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,806.75,586.79
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,525.97,390.48
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,212.83,156.1
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,507.0,380.14
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,750.51,552.64
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,732.78,538.38
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,704.75,518.93
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,672.32,496.24
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,637.47,471.45
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,598.1,443.46
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,557.14,413.65
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,513.18,380.29
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,468.02,345.19
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,295.5,218.6
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,155.92,116.59
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,231.44,167.55
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,267.65,182.42
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,214.49,141.5
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,168.47,108.43
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,123.95,76.65
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,82.49,52.93
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.72,44.29
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.46,36.34
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.68,26.87
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.62,16.79
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.95,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,13.23,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,23.9,12.7
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.04,23.03
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,44.04,32.05
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,52.05,39.14
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,59.79,45.78
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,100.98,58.96
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,147.31,88.64
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,194.15,123.98
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,244.58,164.56
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,294.54,205.89
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,348.67,249.93
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,349.03,257.05
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,317.38,236.44
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,374.82,278.68
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,441.27,326.71
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,457.31,336.9
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,465.9,341.64
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,577.82,424.1
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,690.26,504.8
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,720.04,523.04
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,747.22,539.76
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,667.69,480.2
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,550.45,394.19
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,693.59,498.18
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,814.7,580.39
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,820.65,582.88
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,823.55,584.62
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,822.79,583.42
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,819.06,580.42
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,810.11,574.92
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,797.89,567.43
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,707.53,504.27
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,606.85,432.07
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,672.26,482.81
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,707.99,511.56
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,621.63,448.84
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,533.12,384.98
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,557.92,405.28
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,559.01,406.97
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,514.23,373.83
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,468.72,339.51
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,420.21,302.61
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,369.22,262.85
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,318.36,221.88
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,268.96,181.57
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,218.6,141.31
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,171.08,104.69
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,123.82,72.29
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,81.5,50.1
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,56.34,42.01
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.71,36.4
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.88,27.75
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,29.87,18.54
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.1,0.43
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,13.66,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,24.96,13.41
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.79,24.46
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.8,34.37
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,53.87,40.6
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,63.89,49.07
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,104.04,62.13
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,149.63,91.17
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,196.08,126.03
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,246.17,166.11
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,295.74,206.86
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,346.92,248.44
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,396.15,287.72
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,447.76,327.5
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,494.25,362.46
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,540.09,395.77
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,582.11,425.3
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,622.69,452.82
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,659.17,477.95
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,693.53,501.08
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,717.59,516.42
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,744.29,533.1
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,708.46,504.21
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,642.17,455.09
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,735.47,523.09
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,814.67,577.79
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,820.61,581.15
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,823.54,583.3
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,821.99,582.69
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,817.54,580.33
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,808.75,575.27
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,796.73,568.19
