Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,779.16,557.54
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,758.51,544.9
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,733.71,528.46
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,706.09,509.79
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,612.71,442.44
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,518.17,373.98
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,553.81,402.13
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,560.72,407.91
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,517.03,375.2
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,471.16,340.34
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,422.37,303.0
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,373.47,264.48
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,322.24,222.99
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,271.98,181.72
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,216.92,137.6
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,167.43,99.18
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,118.54,65.36
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,73.65,41.99
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,49.01,35.7
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,44.1,31.54
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,35.97,24.39
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.65,16.68
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.15,11.87
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.33,22.28
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.37,31.31
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,51.36,38.37
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,58.26,44.28
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,99.67,57.6
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,146.27,87.16
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,193.7,123.02
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,244.43,164.01
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,294.77,205.85
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,349.27,250.52
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,398.75,290.7
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,448.61,330.15
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,495.35,366.24
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,541.3,400.69
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,584.16,431.97
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,622.89,459.55
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,659.16,485.82
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,693.19,510.07
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,722.85,529.91
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,749.86,547.59
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,771.8,562.11
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,790.65,574.4
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,806.27,583.4
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,818.81,590.39
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,825.35,594.7
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,828.79,597.08
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,827.68,596.56
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,823.55,594.15
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,814.18,588.16
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,801.53,580.09
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,784.41,569.28
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,764.09,556.37
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,738.79,539.54
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,710.62,519.99
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,676.02,495.47
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,639.82,469.45
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,603.8,444.0
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,562.71,414.34
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,460.83,339.02
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,373.75,275.04
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,387.76,283.61
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,374.29,268.3
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,320.48,224.44
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,270.62,183.27
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,219.55,141.98
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,171.17,104.28
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,123.27,70.9
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,80.15,47.95
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,55.42,41.07
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.7,34.56
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.53,26.5
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.21,17.94
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.74,0.74
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,13.23,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,23.91,12.33
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.44,23.18
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.82,32.52
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,51.44,38.43
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,56.44,42.72
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,98.73,56.46
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,146.12,86.46
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,193.73,122.14
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,245.4,163.74
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,299.54,209.17
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,351.68,252.91
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,368.93,272.61
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,359.37,268.47
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,443.29,330.43
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,545.84,406.17
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,537.11,398.13
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,498.54,367.29
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,599.25,443.09
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,701.26,518.59
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,731.27,538.34
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,758.48,555.84
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,684.0,498.67
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,571.59,413.93
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,637.62,461.15
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,699.82,504.23
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,775.7,560.97
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,832.29,601.73
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,733.52,529.2
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,605.39,433.84
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,591.77,425.08
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,577.29,415.2
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,690.82,500.91
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,767.15,558.61
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,741.99,541.08
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,713.98,521.52
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,681.59,498.86
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,646.65,474.02
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,607.49,446.45
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,566.5,416.86
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,521.64,382.97
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,474.9,346.89
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,425.89,308.82
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,376.74,269.57
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,324.76,227.05
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,271.1,182.89
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,219.24,140.76
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,169.91,102.1
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,121.67,68.69
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,78.47,46.09
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,52.75,38.92
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,47.21,34.15
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,37.14,25.36
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.51,17.39
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.37,0.76
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.18,11.74
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.39,22.4
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.47,31.52
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,62.5,47.94
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,81.25,63.78
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,104.44,71.46
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,147.07,95.84
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,191.2,129.44
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,237.16,165.97
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,279.02,201.49
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,315.08,231.79
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,354.56,262.84
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,392.62,291.91
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,420.55,312.77
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,444.54,329.92
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,478.59,354.08
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,512.2,377.45
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,607.62,449.27
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,703.27,520.72
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,702.37,514.76
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,676.48,491.71
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,642.58,466.77
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,602.53,437.15
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,613.5,444.96
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,623.32,451.74
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,670.83,486.17
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,712.82,516.44
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,715.2,518.26
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,715.72,519.04
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,681.93,495.8
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,647.53,472.08
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,633.81,463.1
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,618.68,453.03
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,597.12,438.1
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,574.42,422.38
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,535.62,394.83
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,493.52,364.8
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,473.41,351.29
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,447.75,333.42
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,366.95,273.95
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,294.21,220.15
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,274.51,205.56
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,253.95,189.92
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,213.17,159.36
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,175.47,131.18
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,156.77,116.84
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,137.42,101.82
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,114.44,84.57
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,92.52,68.41
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,73.96,57.16
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,58.07,43.62
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,43.04,30.47
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,26.83,16.14
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.61
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,13.23,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,24.09,12.21
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,36.99,25.33
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,48.73,35.98
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,64.64,49.86
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,81.07,63.89
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,109.63,79.43
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,138.64,101.02
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,145.75,108.83
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,144.87,110.25
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,145.97,111.07
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,145.91,110.88
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,165.08,125.28
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,184.7,139.87
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,283.49,215.11
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,392.21,296.38
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,437.69,329.25
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,489.39,366.42
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,516.27,385.49
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,542.23,403.78
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,432.87,323.37
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,313.8,233.91
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,220.86,164.57
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,132.38,97.22
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,176.56,130.8
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,220.94,163.91
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,445.31,331.88
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,662.24,485.63
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,491.15,362.59
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,310.52,229.57
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,192.23,142.05
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,74.69,52.42
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,172.35,127.49
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,269.5,200.39
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,280.91,208.84
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,291.98,217.24
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,236.46,176.08
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,181.62,134.98
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,176.22,131.43
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,170.85,127.83
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,135.92,101.16
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,101.42,74.56
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,85.68,62.44
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,69.85,50.14
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,38.53,25.33
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,16.51,7.78
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,25.6,15.27
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,21.86,12.27
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,18.12,9.24
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,14.4,6.72
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,10.68,3.5
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.39,0.6
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,13.23,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,24.11,12.09
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,35.72,24.27
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,47.4,34.85
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,54.47,41.18
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,61.44,47.17
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,109.34,74.24
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,139.26,101.15
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,149.01,110.99
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,151.06,114.71
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,219.52,163.62
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,306.33,227.61
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,339.02,253.47
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,368.48,276.11
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,372.59,279.29
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,372.3,278.46
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,490.39,366.85
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,620.54,462.32
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,598.16,441.94
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,544.79,399.35
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,648.37,476.71
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,747.94,549.37
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,770.22,563.47
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,789.41,576.02
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,739.47,536.24
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,664.92,478.34
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,700.8,504.28
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,738.41,530.5
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,785.05,567.11
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,812.62,589.31
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,760.65,550.58
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,689.97,498.04
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,650.51,470.57
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,611.41,442.96
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,672.4,490.6
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,702.83,515.9
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,675.71,496.37
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,640.66,471.47
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,601.42,443.0
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,560.56,412.81
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,504.32,370.58
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,451.96,331.13
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,418.67,304.99
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,372.93,267.81
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,318.5,224.77
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,270.25,186.71
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,222.39,148.37
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,174.38,111.02
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,130.17,78.31
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,83.05,49.74
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,55.71,41.58
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.65,34.69
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.49,26.63
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.19,18.09
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.73,1.35
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,11.95,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.66,10.19
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.86,21.08
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.9,30.17
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,48.62,36.18
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,53.46,40.36
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,103.06,65.25
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,145.93,98.11
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,184.9,120.33
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,243.9,161.15
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,291.27,205.31
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,319.78,232.43
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,364.84,266.72
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,412.76,302.56
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,473.5,346.96
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,542.22,396.99
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,584.78,427.28
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,625.63,455.62
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,662.14,481.2
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,696.29,504.67
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,691.78,496.53
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,662.91,472.03
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,682.8,485.16
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,700.73,496.51
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,766.34,543.31
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,818.61,578.4
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,825.4,582.08
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,829.06,584.27
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,827.32,581.96
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,822.6,577.89
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,813.9,573.03
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,801.93,566.17
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,784.75,556.01
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,764.46,543.86
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,739.18,527.74
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,711.06,509.02
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,676.19,485.26
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,643.59,462.55
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,604.44,435.23
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,563.62,406.14
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,519.27,374.03
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,474.07,340.41
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,399.13,286.48
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,335.0,241.12
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,307.24,217.57
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,267.49,183.29
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,219.34,145.89
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,174.45,111.97
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,130.19,78.32
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,83.76,49.38
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,55.73,41.14
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.69,34.4
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.53,26.48
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.22,18.03
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.74,1.4
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,11.95,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,21.93,10.07
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,36.57,24.74
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,50.13,36.8
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,60.53,45.94
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.61,54.53
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,107.43,68.18
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,150.49,95.45
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,194.94,127.89
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,243.03,164.95
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,292.81,204.34
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,341.98,242.79
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,389.54,279.34
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,437.93,315.26
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,483.12,348.36
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,528.08,380.3
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,518.33,372.46
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,486.52,348.25
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,579.61,415.51
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,681.3,486.83
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,711.02,506.93
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,734.07,523.16
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,756.51,538.51
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,776.24,551.99
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,650.33,462.52
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,490.57,347.79
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,570.08,405.1
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,647.83,459.13
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,554.59,394.87
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,458.95,328.22
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,582.15,417.01
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,689.39,491.53
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,629.44,449.48
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,566.26,405.69
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,414.21,300.67
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,256.16,186.85
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,140.26,101.52
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,39.57,25.12
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,54.15,36.56
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,40.33,25.9
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,26.56,15.21
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,31.52,19.22
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,36.48,23.26
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,47.69,32.3
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,58.92,41.43
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,42.64,28.66
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,26.43,15.77
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,22.68,12.84
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,18.95,9.86
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,14.81,7.03
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.47
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.39,0.57
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,20.9,9.2
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.5,20.67
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.93,30.16
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,49.93,37.29
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,55.86,42.41
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,95.66,55.54
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,142.13,84.63
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,189.62,120.29
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,240.52,161.25
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,290.76,202.91
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,345.25,247.48
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,394.92,287.7
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,444.79,326.96
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,442.44,328.14
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,408.78,303.81
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,447.98,331.88
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,492.26,362.8
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,589.94,435.63
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,690.31,509.42
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,649.16,474.77
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,571.17,414.65
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,688.07,501.74
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,788.0,574.16
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,803.29,582.37
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,815.54,589.19
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,728.69,525.57
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,607.79,436.42
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,729.56,526.54
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,817.85,589.26
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,809.18,583.12
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,797.37,575.65
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,779.31,564.12
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,758.36,550.51
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,664.07,481.36
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,561.51,406.15
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,614.29,447.64
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,642.46,470.08
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,603.9,443.23
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,563.8,414.91
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,518.73,381.45
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,473.32,346.89
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,424.93,309.87
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,376.8,272.03
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,326.4,231.24
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,277.22,190.87
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,141.97,95.02
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,45.53,30.99
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,81.03,49.94
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,88.05,53.59
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.67,43.98
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,51.07,37.57
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.63,28.42
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.94,18.7
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.11,1.68
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,11.52,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,20.85,8.96
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,32.89,21.76
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.69,32.36
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,52.17,38.94
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,61.26,46.62
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,99.74,59.42
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,145.27,87.69
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,191.92,122.26
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,242.12,162.07
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,274.94,196.05
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,283.75,208.68
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,323.16,238.33
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,362.09,267.0
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,398.57,293.87
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,435.06,320.28
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,522.49,384.04
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,622.19,455.59
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,659.07,481.47
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,693.92,505.88
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,661.37,478.53
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,604.06,433.92
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,623.0,446.9
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,640.74,458.54
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,589.39,421.36
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,539.89,385.34
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,599.8,428.0
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,664.13,472.4
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,620.45,441.88
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,580.53,414.15
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,708.81,509.02
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,800.55,575.6
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,783.72,564.48
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,763.82,551.94
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,739.45,535.73
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,718.37,521.34
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,682.27,497.12
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,649.08,474.26
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,613.42,448.69
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,572.58,418.95
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,527.74,385.64
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,481.86,350.69
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,432.81,313.12
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,383.69,274.39
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,329.43,230.54
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,278.62,188.67
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,226.91,146.78
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,177.67,108.04
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,128.72,73.3
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,84.13,48.39
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,53.15,39.18
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,47.21,34.17
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,38.82,26.78
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.59,17.51
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.39,1.29
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,20.92,8.76
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.55,20.62
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,42.02,30.08
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,50.12,37.2
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,56.08,42.23
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,96.35,55.23
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,143.88,84.56
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,192.71,120.88
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,244.89,162.49
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,296.09,204.52
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,351.53,249.41
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,402.04,289.89
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,452.9,329.57
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,500.43,366.35
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,547.17,401.57
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,591.11,433.25
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,630.79,461.2
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,667.45,486.35
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,701.86,509.39
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,732.7,529.57
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,760.85,547.61
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,732.13,523.7
