Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,675.41,481.17
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,759.6,541.88
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,826.61,587.81
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,833.03,591.59
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,836.38,593.94
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,835.23,593.78
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,831.16,591.83
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,822.34,586.59
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,810.28,579.34
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,793.02,568.97
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,772.63,556.54
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,747.7,540.27
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,719.92,521.56
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,687.42,499.46
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,652.59,475.3
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,616.4,450.37
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,574.84,421.02
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,529.85,387.56
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,483.99,352.6
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,434.49,314.71
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,384.97,275.72
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,330.65,231.89
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,280.13,190.38
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,228.4,148.55
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,179.27,109.95
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,130.47,75.28
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,86.3,50.33
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,55.41,40.97
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,49.59,36.0
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.58,26.45
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.26,17.96
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.75,1.4
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,11.95,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,21.81,9.07
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,35.76,24.06
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,48.74,35.74
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,57.16,43.24
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,65.4,50.34
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,102.05,63.21
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,146.25,90.92
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,183.49,127.03
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,199.3,146.47
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,258.28,185.15
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,342.82,246.15
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,392.38,286.03
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,443.13,326.02
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,491.75,363.5
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,538.02,398.29
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,580.93,429.82
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,622.77,459.81
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,660.01,486.71
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,695.19,511.7
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,720.27,528.59
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,748.25,547.06
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,770.91,562.38
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,790.59,575.1
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,804.8,583.16
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,815.79,589.13
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,822.45,593.33
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,826.13,595.66
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,825.4,594.11
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,821.87,590.82
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,812.94,585.11
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,800.88,577.41
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,783.71,566.51
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,763.55,553.64
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,637.28,461.58
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,500.02,360.63
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,592.55,431.46
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,651.08,475.86
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,611.44,447.9
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,570.17,418.47
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,525.38,384.88
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,480.0,350.11
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,429.33,311.31
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,380.35,272.74
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,329.11,231.37
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,279.88,191.2
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,229.43,150.77
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,182.01,113.87
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,135.01,80.8
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,91.22,55.39
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.95,45.41
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.78,39.32
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.01,29.97
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,32.46,20.42
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,16.65,2.21
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,21.82,8.67
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.25,22.65
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,46.71,33.84
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.81,40.21
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,60.84,46.26
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,100.26,60.5
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,145.5,88.69
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,190.88,122.26
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,240.81,162.17
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,264.81,191.26
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,259.62,194.05
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,290.28,217.44
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,321.12,240.53
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,349.72,261.53
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,378.17,282.04
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,404.87,300.79
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,430.51,318.39
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,456.33,336.67
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,481.87,354.57
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,469.53,344.02
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,448.77,327.52
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,494.6,360.19
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,535.15,388.68
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,614.6,445.17
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,690.35,497.87
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,764.24,553.22
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,817.68,592.71
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,702.47,507.1
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,554.72,396.89
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,692.5,499.9
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,793.05,573.22
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,785.58,567.81
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,765.16,554.04
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,740.0,536.62
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,712.15,517.19
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,622.32,451.28
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,534.73,386.78
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,562.37,409.24
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,566.17,413.1
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,521.91,380.05
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,476.66,345.68
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,426.94,307.92
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,378.83,270.27
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,327.97,229.29
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,278.1,188.54
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,227.14,147.68
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,178.88,110.01
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,131.0,75.92
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,87.44,50.84
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,56.04,41.14
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.32,34.62
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.18,26.68
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.9,18.27
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.1,1.36
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.78
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,29.94,19.12
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,46.09,33.46
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,61.68,47.08
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,77.59,60.7
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,102.63,74.21
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,138.58,98.03
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,178.87,124.71
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,232.1,163.33
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,274.52,199.01
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,311.89,230.06
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,360.27,267.67
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,409.91,305.88
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,468.35,350.15
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,533.15,399.09
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,576.28,431.3
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,618.71,462.33
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,625.84,464.35
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,615.41,453.17
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,684.24,504.17
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,746.64,550.11
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,769.68,564.39
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,789.78,576.13
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,757.98,548.39
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,700.21,502.51
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,772.96,556.96
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,836.21,602.54
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,825.45,593.8
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,823.97,591.71
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,815.87,586.28
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,804.62,578.87
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,737.77,528.9
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,655.2,467.48
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,637.82,456.44
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,622.81,446.55
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,607.04,436.41
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,587.68,423.54
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,588.98,426.89
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,573.66,417.54
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,529.38,384.63
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,484.02,350.23
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,433.23,311.66
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,384.07,273.28
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,319.33,225.23
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,264.55,185.78
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,213.38,147.84
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,170.77,117.36
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,134.93,91.44
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,101.7,69.62
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,74.44,56.49
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,60.13,44.58
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,46.55,32.88
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,31.34,19.5
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.23,1.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,17.96,5.48
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,33.58,22.08
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,48.96,35.86
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,63.25,48.39
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,78.04,61.07
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,99.72,67.12
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,141.49,90.4
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,186.59,121.01
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,241.07,161.95
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,291.85,204.51
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,346.94,250.22
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,375.23,277.55
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,383.72,286.81
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,420.19,314.24
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,455.55,340.1
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,507.62,378.04
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,559.82,415.61
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,630.0,468.85
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,699.68,521.68
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,730.65,542.59
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,758.95,560.95
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,782.19,574.86
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,802.27,586.55
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,816.02,594.16
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,826.19,599.42
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,833.38,603.76
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,837.4,606.08
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,836.37,604.11
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,832.3,600.23
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,823.4,594.5
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,811.22,586.69
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,668.36,483.3
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,508.36,364.43
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,635.58,460.73
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,722.14,525.57
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,689.28,502.03
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,654.26,477.14
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,615.27,450.03
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,574.46,420.91
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,531.18,388.37
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,485.15,353.08
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,436.28,315.52
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,387.24,276.77
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,335.6,234.72
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,281.91,190.63
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,229.91,148.42
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,180.34,109.24
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,131.14,74.01
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,86.5,48.43
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,52.39,38.19
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,47.24,33.87
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.19,25.16
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.53,17.24
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.38,0.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,11.1,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,20.32,6.49
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,33.63,22.03
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,45.96,33.16
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,52.41,39.0
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,58.84,44.56
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,97.78,58.37
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,143.05,86.5
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,188.99,120.39
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,239.8,160.94
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,290.23,203.05
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,342.41,246.42
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,394.98,289.51
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,445.65,330.3
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,493.23,367.74
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,540.17,403.66
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,583.69,436.28
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,623.13,465.23
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,660.4,492.66
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,695.49,518.03
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,726.3,539.02
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,754.48,557.79
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,777.55,571.73
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,797.56,583.48
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,813.19,592.43
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,825.62,599.25
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,832.79,603.63
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,836.81,606.0
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,835.81,604.04
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,831.81,600.19
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,823.42,594.56
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,811.77,586.84
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,795.28,576.17
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,775.66,563.42
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,750.62,546.93
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,722.73,527.53
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,689.63,504.14
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,654.54,478.99
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,618.7,453.86
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,577.32,424.21
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,532.03,390.13
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,486.08,354.8
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,437.15,317.18
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,385.91,276.86
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,334.21,234.96
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,284.19,193.91
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,232.77,152.41
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,184.15,114.17
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,135.86,79.75
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,92.97,54.87
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.69,42.61
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.1,37.08
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.29,28.54
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.33,19.46
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.28,1.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,17.91,4.59
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,33.1,21.54
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,48.23,35.05
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,62.22,47.3
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,73.83,57.26
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,94.99,60.06
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,142.66,85.54
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,188.49,118.89
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,239.72,159.32
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,294.27,204.66
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,347.11,248.54
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,397.32,289.8
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,448.44,330.85
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,496.46,368.56
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,542.98,404.12
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,586.68,436.68
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,628.9,467.31
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,666.11,494.53
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,701.0,519.6
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,731.9,540.49
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,760.04,558.61
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,783.35,572.54
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,803.5,584.26
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,817.33,591.89
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,827.56,597.16
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,834.38,601.27
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,838.05,603.37
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,837.03,601.17
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,833.02,597.1
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,823.87,591.0
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,811.48,582.85
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,793.95,571.57
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,773.41,558.33
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,748.64,542.03
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,721.03,523.01
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,688.75,500.47
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,654.17,475.98
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,618.99,451.5
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,578.31,422.58
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,533.04,388.77
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,487.02,353.66
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,438.14,316.39
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,389.24,278.04
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,334.97,234.91
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,284.45,193.9
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,232.73,152.09
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,183.68,113.39
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,135.22,78.41
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,91.17,52.47
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,56.2,41.37
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.41,34.85
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.27,26.86
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,29.97,18.36
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.13,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.16
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,23.96,14.02
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,36.7,25.34
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,52.92,39.42
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,68.95,53.13
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,85.54,55.44
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,144.67,87.84
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,190.46,121.22
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,241.3,161.23
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,291.91,203.15
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,344.27,246.25
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,397.1,289.03
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,448.37,329.75
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,496.45,367.08
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,543.87,402.86
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,586.25,434.15
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,628.76,464.67
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,665.95,491.52
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,700.9,516.26
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,732.5,537.37
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,761.51,555.95
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,785.12,571.0
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,805.62,583.94
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,820.48,592.16
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,832.0,598.19
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,839.79,603.1
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,844.39,606.01
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,843.44,604.08
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,839.4,600.24
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,830.91,594.86
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,819.11,587.4
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,802.01,575.27
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,781.73,561.14
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,757.18,545.4
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,729.71,526.89
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,696.14,503.62
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,660.5,478.56
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,622.17,452.21
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,583.87,425.12
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,538.39,391.39
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,492.13,356.31
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,442.73,318.79
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,393.23,280.11
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,338.65,236.4
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,287.85,194.95
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,235.31,152.72
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,185.41,113.54
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,136.35,78.42
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,92.22,52.66
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,56.25,41.22
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.45,34.72
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.26,26.79
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,29.95,18.33
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.12,0.45
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,17.87,3.45
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,33.07,21.43
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,48.26,35.04
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,59.61,45.06
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,71.55,55.31
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,103.4,70.55
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,140.47,95.62
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,178.97,125.18
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,218.25,156.35
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,272.09,193.41
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,346.4,248.41
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,354.23,260.98
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,328.86,244.93
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,356.92,265.41
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,384.18,284.7
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,428.33,316.16
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,474.58,348.66
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,587.1,431.53
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,699.13,512.47
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,729.39,531.99
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,756.93,549.71
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,779.66,564.1
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,799.31,576.42
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,721.52,517.17
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,605.81,430.67
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,734.41,525.17
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,831.59,593.82
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,733.7,521.83
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,602.38,425.66
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,586.81,415.58
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,570.45,404.42
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,687.36,490.67
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,773.64,553.8
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,748.66,536.32
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,720.98,517.54
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,688.75,495.53
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,654.06,471.49
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,615.21,444.88
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,574.76,416.51
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,529.53,383.37
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,482.73,348.41
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,405.3,292.38
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,341.76,246.91
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,321.47,228.1
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,285.75,195.37
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,227.16,151.59
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,181.03,118.8
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,138.78,88.63
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,100.95,65.09
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,70.67,53.33
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,59.29,43.86
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,45.54,32.01
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,31.51,19.56
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.19,0.54
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,11.54,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,27.57,16.95
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,43.04,30.78
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,58.77,44.54
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,74.7,58.21
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,99.32,72.29
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,134.2,96.13
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,169.56,122.25
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,209.12,152.37
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,228.86,170.04
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,242.66,182.1
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,264.55,198.63
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,287.1,215.24
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,352.26,263.09
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,425.14,315.96
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,373.35,276.97
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,310.77,229.43
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,347.56,255.72
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,385.24,282.07
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,331.56,242.24
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,270.41,196.93
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,276.97,201.72
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,289.56,210.76
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,443.82,321.92
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,591.77,423.98
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,662.05,473.4
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,726.2,518.39
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,782.97,559.95
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,827.67,592.32
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,818.66,586.52
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,806.57,579.06
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,640.66,461.48
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,458.48,328.91
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,608.15,440.77
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,717.49,520.34
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,684.36,496.68
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,649.5,472.22
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,611.91,446.43
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,571.35,417.95
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,525.59,384.26
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,480.25,350.19
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,432.7,314.45
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,385.72,278.22
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,331.85,236.06
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,284.48,198.57
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,236.28,160.79
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,191.61,126.51
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,147.61,95.85
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,111.65,74.4
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,79.05,60.41
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,66.78,50.06
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,50.51,36.09
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,33.47,21.08
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,17.38,0.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,15.65,1.01
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,34.56,22.52
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,53.07,39.01
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,65.63,50.13
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,78.39,61.1
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,111.39,74.53
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,151.8,100.4
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,183.56,129.05
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,203.5,148.99
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,238.88,176.86
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,274.97,205.01
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,348.93,259.03
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,441.18,328.18
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,452.1,337.86
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,443.27,330.96
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,527.35,394.2
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,622.65,465.16
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,659.57,491.22
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,695.79,516.37
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,727.96,538.38
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,757.89,558.48
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,781.95,575.07
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,803.19,589.57
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,817.63,598.02
