Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,406.77,292.83
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,459.09,331.94
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,508.34,368.62
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,556.35,403.2
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,601.0,434.61
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,643.91,463.94
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,682.51,490.26
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,718.82,514.53
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,750.94,535.29
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,780.17,553.19
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,804.68,568.54
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,826.03,581.91
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,842.04,591.34
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,854.68,598.69
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,862.69,604.11
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,867.35,607.52
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,867.04,607.89
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,863.45,606.27
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,854.82,601.24
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,842.8,594.15
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,826.45,583.34
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,806.65,570.36
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,659.28,468.65
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,499.85,354.22
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,614.92,440.37
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,684.99,492.51
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,645.35,465.36
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,603.72,436.67
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,558.31,403.67
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,511.56,368.84
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,460.94,330.94
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,408.91,290.85
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,355.69,248.3
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,303.2,205.47
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,248.29,161.08
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,195.67,119.03
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,140.34,77.77
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,92.25,47.42
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,46.82,33.2
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,38.89,26.58
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,31.36,19.99
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.71,12.58
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.4,11.77
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,32.31,21.39
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,38.06,26.63
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,45.11,32.71
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,89.11,47.05
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,138.73,78.65
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,192.45,119.31
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,246.37,162.36
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,299.36,206.01
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,353.83,250.28
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,406.32,291.65
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,459.65,332.25
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,508.99,369.44
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,557.48,404.91
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,602.14,436.74
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,645.17,466.6
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,683.95,493.67
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,720.38,518.66
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,752.77,538.78
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,782.32,556.36
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,807.23,572.03
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,828.93,585.66
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,844.18,593.96
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,855.81,600.03
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,863.86,605.18
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,868.57,608.31
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,867.84,606.83
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,863.8,603.4
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,855.57,598.67
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,843.93,591.86
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,826.85,581.63
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,806.48,569.33
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,781.33,553.69
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,753.19,536.08
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,719.2,513.92
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,683.08,489.45
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,643.4,462.02
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,601.82,432.69
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,558.01,401.06
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,510.98,366.4
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,459.89,328.68
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,408.66,289.64
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,355.47,248.12
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,303.44,206.52
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,246.55,161.01
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,194.8,119.87
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,143.42,81.67
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,96.89,52.18
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,52.84,37.99
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,43.61,30.31
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.61,22.5
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.05,12.66
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,12.8,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.22,12.26
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.61,23.28
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,43.57,31.26
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,52.33,38.8
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,94.21,52.91
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,142.14,83.73
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,191.02,120.63
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,244.09,163.14
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,296.62,206.37
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,353.24,252.14
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,405.48,293.11
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,458.48,333.27
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,507.58,370.18
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,556.01,405.47
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,599.63,436.47
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,643.25,466.58
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,681.84,492.52
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,718.2,516.39
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,750.52,537.34
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,780.17,555.54
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,804.63,571.22
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,825.94,584.92
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,842.33,594.27
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,855.4,601.54
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,863.42,606.66
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,868.11,609.77
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,867.38,608.54
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,863.37,605.32
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,854.75,600.28
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,842.76,593.17
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,825.36,582.63
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,804.72,570.03
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,779.73,554.39
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,751.76,536.77
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,717.59,514.13
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,681.34,489.29
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,641.94,461.96
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,600.64,432.73
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,556.6,400.98
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,509.2,366.07
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,423.18,304.0
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,347.25,249.8
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,334.85,237.18
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,299.82,204.57
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,245.87,161.17
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,194.52,120.29
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,143.32,82.06
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,96.93,52.4
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,53.35,38.41
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,43.6,30.29
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,34.2,22.13
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.28,11.94
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,11.95,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.18,12.02
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,35.29,23.82
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,44.4,32.02
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,53.66,40.09
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,95.08,54.0
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,142.77,84.93
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,191.73,121.75
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,245.42,164.47
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,300.42,209.65
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,354.32,253.47
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,406.47,294.43
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,459.52,334.65
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,508.93,371.6
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,556.38,405.95
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,601.34,437.65
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,644.89,467.44
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,683.35,492.99
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,719.54,516.4
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,751.77,536.5
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,781.24,553.95
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,805.75,569.29
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,827.11,582.66
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,842.39,591.29
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,854.18,597.79
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,804.87,563.06
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,726.41,506.52
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,807.27,564.58
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,860.36,599.89
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,851.86,594.3
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,840.04,587.15
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,822.88,576.98
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,802.55,564.81
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,777.08,549.06
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,748.7,531.4
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,713.2,507.87
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,680.79,485.69
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,513.89,369.18
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,352.75,253.52
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,451.48,326.62
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,505.0,363.43
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,455.32,326.46
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,403.85,287.57
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,350.54,245.94
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,299.23,205.07
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,246.09,163.03
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,196.01,123.72
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,146.49,87.35
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,100.84,57.97
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,59.92,43.69
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.22,33.9
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,36.89,24.16
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,25.74,13.56
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,16.92,7.12
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,30.28,19.63
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,47.62,34.72
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,64.79,49.5
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,83.03,61.7
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,102.73,76.93
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,152.92,109.45
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,224.47,159.91
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,278.33,201.35
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,337.31,246.85
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,385.24,283.8
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,439.12,324.24
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,485.83,358.33
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,532.84,391.52
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,577.7,422.34
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,623.13,452.6
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,661.73,478.21
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,698.75,502.28
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,729.33,521.03
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,761.98,540.69
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,786.24,556.29
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,807.74,569.95
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,773.64,543.27
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,721.0,504.63
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,692.34,484.21
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,653.34,456.77
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,769.66,539.67
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,846.2,592.45
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,837.74,587.31
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,826.17,580.88
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,731.7,515.67
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,618.08,435.18
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,695.69,494.17
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,746.27,533.2
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,709.68,508.55
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,671.78,483.06
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,556.57,401.9
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,445.79,322.58
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,486.02,353.27
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,496.59,360.57
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,421.84,306.16
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,357.64,259.51
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,205.24,148.67
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,70.61,49.58
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,61.81,43.08
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,53.03,36.42
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,44.27,29.67
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,35.53,22.81
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,27.64,16.55
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.87
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,24.47,12.64
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,40.88,28.52
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,56.34,42.22
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,73.53,57.1
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,92.51,65.69
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,95.83,72.27
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,106.73,80.78
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,117.22,88.78
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,182.48,137.68
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,259.72,195.89
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,268.41,202.91
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,268.29,202.65
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,328.58,247.72
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,389.69,292.77
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,416.55,311.39
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,442.67,329.28
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,565.87,421.1
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,694.04,513.89
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,662.57,486.37
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,612.09,446.17
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,619.31,450.69
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,616.77,448.24
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,679.47,492.74
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,741.15,535.53
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,636.23,460.92
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,516.86,375.39
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,544.34,395.42
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,561.61,407.66
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,707.08,515.48
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,821.47,598.14
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,768.27,558.29
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,710.29,515.87
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,543.08,398.37
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,375.97,276.73
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,312.74,231.51
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,245.67,182.26
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,215.91,160.41
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,186.59,138.61
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,238.29,178.24
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,282.9,211.84
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,354.75,265.51
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,398.04,294.11
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,348.62,253.86
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,297.7,211.74
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,245.68,169.46
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,196.9,130.14
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,145.82,90.93
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,102.18,61.46
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,61.36,41.26
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.14,35.07
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.13,24.43
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,23.84,12.34
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.73
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,9.46,2.18
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,11.53,3.86
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,15.25,6.88
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,9.86
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.04,5.75
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,52.71,36.55
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,96.46,70.67
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,42.77
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,125.55,92.52
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,226.46,168.21
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,320.16,237.23
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,412.41,303.52
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,539.06,394.5
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,659.04,478.1
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,650.15,469.97
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,637.08,459.71
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,678.5,489.67
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,719.9,519.13
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,715.26,514.95
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,708.45,509.62
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,725.75,522.06
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,740.99,532.93
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,783.24,564.78
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,812.34,587.61
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,796.69,577.45
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,778.18,565.58
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,752.11,548.12
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,723.81,529.01
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,632.79,463.47
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,545.62,400.0
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,494.04,364.3
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,439.11,325.55
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,478.44,355.73
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,491.42,364.76
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,442.73,327.3
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,391.57,287.64
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,341.46,248.09
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,293.16,209.36
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,243.44,169.98
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,197.54,134.04
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,151.51,99.62
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,110.83,72.02
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,73.51,51.54
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,57.4,42.61
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,41.24,28.48
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,25.11,12.97
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,23.05,11.04
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.2,25.38
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,47.0,34.29
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,60.72,46.24
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,102.25,68.2
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,130.38,92.98
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,175.91,120.48
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,246.96,170.93
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,262.01,192.11
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,246.1,185.55
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,252.2,190.47
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,257.18,193.89
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,303.5,228.43
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,357.82,268.4
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,495.16,371.18
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,645.49,480.13
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,684.57,506.87
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,715.96,528.6
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,748.63,549.8
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,778.76,568.0
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,802.52,583.3
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,823.24,596.65
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,840.0,606.22
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,853.58,613.75
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,860.94,618.56
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,865.08,621.42
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,864.76,620.52
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,861.26,617.66
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,852.83,612.66
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,841.16,605.63
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,823.75,595.14
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,803.23,582.6
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,719.77,523.93
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,621.65,452.96
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,547.7,401.1
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,471.31,346.55
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,453.39,335.3
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,433.8,322.36
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,369.0,275.02
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,304.2,227.31
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,272.42,204.33
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,241.51,181.61
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,207.71,156.15
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,175.57,131.81
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,152.03,113.95
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,129.06,96.32
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,106.57,79.09
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,85.19,62.65
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,66.78,48.53
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,49.95,36.54
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,33.8,22.42
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,7.04
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,22.67,10.51
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.81,24.31
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,45.63,33.27
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,60.03,40.67
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,99.41,60.07
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,148.01,93.35
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,142.62,99.92
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,107.34,81.31
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,195.71,146.57
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,303.56,227.03
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,372.06,277.85
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,456.56,341.39
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,481.67,361.2
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,493.91,369.95
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,507.77,378.94
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,521.5,387.07
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,515.39,381.28
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,496.42,366.22
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,466.53,343.08
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,424.4,311.17
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,407.45,298.47
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,389.47,284.91
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,567.82,413.0
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,732.16,523.97
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,720.37,512.62
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,706.24,501.15
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,801.63,568.73
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,868.88,612.05
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,860.27,605.55
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,848.35,597.84
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,832.16,586.93
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,812.57,573.98
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,787.52,559.76
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,759.51,543.47
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,720.49,518.79
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,686.64,496.16
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,646.38,469.28
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,604.47,440.52
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,559.17,408.6
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,512.53,374.7
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,461.0,336.09
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,410.4,297.02
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,357.09,254.93
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,304.79,212.65
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,250.84,169.48
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,199.94,128.87
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,148.8,90.0
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,102.6,59.0
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,59.48,38.06
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.39,30.73
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.61,21.2
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.66,9.76
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,20.86,8.85
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.71,22.41
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,41.54,29.64
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,56.95,37.04
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,98.87,56.86
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,147.51,89.63
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,196.83,127.63
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,251.22,171.74
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,304.89,216.81
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,362.67,264.53
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,415.03,306.71
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,468.31,348.32
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,518.58,386.43
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,568.24,422.83
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,611.89,453.95
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,656.1,484.47
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,695.62,511.08
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,732.88,535.52
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,765.48,555.46
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,795.44,573.18
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,820.27,588.94
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,841.92,602.67
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,859.74,612.73
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,874.32,620.75
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,882.16,626.14
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,886.54,629.46
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,886.2,628.56
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,882.42,625.58
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,873.45,620.34
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,861.02,612.96
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,843.52,602.63
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,822.71,590.15
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,797.01,574.17
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,768.28,556.14
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,734.47,534.59
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,698.14,509.85
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,657.6,481.6
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,615.06,451.32
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,568.35,417.29
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,520.57,381.58
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,469.49,343.08
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,417.46,302.67
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,362.78,258.71
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,309.34,214.82
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,253.99,169.51
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,198.41,124.43
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,145.28,83.86
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,97.22,51.84
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,52.42,31.18
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,39.06,26.97
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,30.31,19.16
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.26,8.33
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,8.54,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.76,7.71
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.58,20.59
