Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,39.34,27.75
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,52.79,32.79
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,96.3,53.35
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,146.33,87.56
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,196.27,126.63
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,253.55,173.74
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,307.47,219.35
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,363.15,265.72
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,416.2,309.19
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,469.48,351.56
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,519.66,390.34
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,569.17,427.42
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,614.32,460.46
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,657.97,491.56
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,697.66,518.93
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,735.03,543.97
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,767.77,564.44
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,797.76,582.88
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,774.09,563.05
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,721.32,521.4
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,806.34,584.17
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,874.03,629.59
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,882.34,634.64
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,887.18,637.88
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,886.4,636.24
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,882.18,632.49
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,873.2,627.02
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,860.76,619.38
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,842.48,607.93
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,820.99,594.4
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,795.4,577.96
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,766.79,559.44
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,730.51,535.49
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,692.57,508.8
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,652.18,481.22
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,612.91,453.65
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,565.79,419.01
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,517.88,382.93
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,466.7,344.17
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,415.53,304.23
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,359.4,259.04
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,306.49,215.45
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,251.83,170.68
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,200.12,128.61
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,148.45,89.11
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,102.33,58.12
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,58.72,36.64
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.99,29.38
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.5,20.08
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,20.88,8.29
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,23.11,9.53
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,40.05,27.68
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.08,36.12
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,64.83,43.49
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,105.13,64.43
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,152.78,97.1
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,202.91,134.87
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,257.86,178.42
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,311.44,223.07
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,367.33,268.97
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,423.25,313.33
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,478.77,356.12
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,529.67,394.95
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,580.03,432.24
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,626.64,465.85
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,668.28,495.18
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,708.61,522.74
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,746.74,548.16
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,780.39,569.19
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,811.37,587.93
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,836.28,603.72
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,857.99,617.43
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,875.1,627.07
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,888.88,634.57
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,897.09,639.63
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,901.86,642.58
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,901.93,641.26
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,898.58,637.87
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,889.17,631.99
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,876.31,623.99
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,858.29,612.7
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,836.89,599.25
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,810.26,582.38
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,780.6,563.47
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,746.53,541.52
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,709.85,516.34
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,668.77,487.5
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,625.73,456.72
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,578.78,422.6
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,531.67,387.48
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,478.55,347.8
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,425.28,306.8
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,369.74,263.02
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,315.35,219.01
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,256.72,171.31
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,203.14,127.8
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,149.08,86.52
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,100.25,53.8
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,54.75,32.29
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,40.01,27.58
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.84,19.44
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.21,7.3
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,6.83,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.09,7.05
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.7,22.37
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,41.19,29.36
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,58.92,37.07
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,101.4,58.04
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,150.8,91.9
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,201.15,130.9
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,257.3,176.59
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,313.64,223.68
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,369.22,269.49
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,423.38,312.58
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,478.51,354.97
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,528.43,392.85
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,577.9,429.17
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,623.73,461.82
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,668.09,492.47
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,708.11,519.25
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,745.79,543.5
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,778.81,563.43
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,809.04,581.33
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,834.32,597.08
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,856.36,610.74
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,872.9,619.88
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,885.99,626.88
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,894.32,632.2
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,899.15,635.42
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,898.31,633.82
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,893.99,630.12
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,884.43,624.51
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,871.4,616.76
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,854.06,606.54
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,833.37,594.15
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,806.9,577.73
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,777.36,559.24
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,743.53,537.78
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,707.12,513.43
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,666.1,485.89
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,623.06,456.22
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,575.93,422.02
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,527.61,386.05
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,475.94,347.25
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,423.22,306.46
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,367.9,262.1
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,313.67,217.62
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,257.36,171.61
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,200.99,125.86
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,147.16,84.63
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,98.51,51.96
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,52.35,29.91
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,36.78,24.89
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,28.33,17.32
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.72,5.67
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.8,3.2
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.94,19.84
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,37.89,26.37
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,55.03,32.7
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,99.14,54.33
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,149.88,89.15
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,201.49,129.58
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,260.06,177.37
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,314.72,222.92
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,371.2,269.1
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,425.18,311.7
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,479.68,353.15
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,530.04,390.82
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,579.86,426.81
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,625.68,459.04
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,669.84,489.18
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,710.0,516.85
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,747.81,541.98
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,781.0,562.05
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,811.37,580.12
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,836.71,596.05
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,858.8,609.93
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,874.98,618.79
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,887.67,625.5
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,895.53,630.53
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,899.91,633.48
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,899.48,632.5
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,895.58,629.43
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,886.88,624.42
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,874.69,617.28
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,856.42,606.57
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,834.77,593.69
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,808.71,577.65
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,779.58,559.55
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,744.49,537.37
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,707.06,512.41
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,666.25,485.3
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,623.45,456.04
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,576.68,422.33
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,528.66,386.77
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,477.1,348.19
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,424.36,307.53
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,369.0,263.2
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,314.71,218.71
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,258.61,172.92
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,202.43,127.33
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,148.1,85.61
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,98.88,52.29
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,52.84,30.05
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,36.83,24.9
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,27.97,16.96
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.93,5.01
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.46,2.54
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,29.35,18.58
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,35.57,24.45
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,53.47,30.53
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,98.32,52.56
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,149.57,87.99
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,204.78,131.72
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,261.18,178.28
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,315.98,224.28
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,372.45,270.8
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,427.03,314.16
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,481.7,356.02
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,532.48,394.38
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,582.42,430.92
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,627.97,463.23
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,671.63,493.31
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,711.92,521.37
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,749.85,546.71
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,782.36,566.52
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,811.78,584.15
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,836.54,599.86
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,858.07,613.51
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,874.61,622.93
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,887.67,630.18
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,895.91,635.46
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,900.69,638.64
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,898.92,636.65
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,893.72,632.59
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,884.68,627.23
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,872.2,619.74
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,853.45,608.24
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,831.54,594.72
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,805.16,578.05
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,775.81,559.4
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,741.79,537.71
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,705.3,512.91
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,664.75,485.65
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,622.29,456.34
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,577.6,423.75
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,528.72,387.38
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,476.14,347.97
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,423.47,307.3
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,368.68,263.44
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,314.68,219.19
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,255.93,171.47
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,202.19,127.78
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,148.79,86.55
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,99.98,53.23
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,53.68,30.53
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,36.87,24.91
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.6,16.6
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,18.1,3.6
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.43,1.93
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,30.21,19.15
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,37.6,26.08
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,57.07,33.33
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,101.86,56.18
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,153.51,92.07
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,205.65,133.27
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,261.99,179.53
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,319.64,227.3
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,376.73,273.77
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,431.15,317.11
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,486.1,359.4
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,537.77,398.73
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,586.76,435.03
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,632.51,467.09
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,676.6,497.0
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,716.67,523.57
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,754.4,547.49
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,786.8,566.69
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,816.3,583.83
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,841.06,599.36
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,862.58,612.85
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,877.42,620.86
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,888.6,626.64
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,783.19,554.53
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,633.75,448.21
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,646.49,458.45
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,657.85,466.84
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,786.66,560.41
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,870.43,618.72
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,851.37,606.78
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,829.17,593.53
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,803.06,577.41
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,774.04,559.31
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,737.03,535.44
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,703.96,512.73
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,662.32,485.03
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,619.01,455.43
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,458.15,338.43
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,308.67,227.82
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,386.35,286.12
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,417.5,305.82
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,362.67,261.81
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,309.24,218.23
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,253.98,173.37
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,202.05,131.31
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,150.09,90.95
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,103.0,58.29
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,59.0,35.61
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.78,27.28
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.9,17.57
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.86,2.29
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.14,1.63
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.04,19.04
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,39.01,27.37
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,61.33,37.45
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,103.42,59.84
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,152.8,94.45
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,202.94,134.03
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,257.84,179.03
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,311.74,223.88
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,367.84,269.66
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,388.36,288.77
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,383.07,285.63
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,476.82,355.04
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,578.4,429.27
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,624.5,461.59
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,665.37,489.77
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,705.38,516.55
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,743.24,541.04
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,776.01,560.74
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,806.02,578.45
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,830.98,593.95
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,852.83,607.45
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,869.32,616.55
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,882.44,623.57
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,890.43,628.38
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,895.06,631.17
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,894.1,629.53
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,889.79,625.89
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,880.4,620.14
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,867.65,612.36
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,849.48,601.46
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,828.14,588.55
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,802.03,572.03
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,773.0,553.61
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,738.45,531.6
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,701.67,506.73
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,665.06,481.29
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,621.49,450.69
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,573.61,416.59
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,524.84,381.0
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,472.57,342.58
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,420.49,303.1
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,363.84,258.72
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,310.15,215.56
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,254.22,170.79
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,201.55,128.65
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,148.83,88.65
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,101.86,56.79
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,58.19,34.53
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,39.04,26.52
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.12,16.78
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.06,0.47
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.88,1.13
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.42,20.01
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,40.0,28.05
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,62.98,38.29
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,105.21,61.15
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,154.82,96.01
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,205.02,135.03
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,260.85,179.97
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,314.87,224.63
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,372.89,271.5
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,426.79,314.22
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,481.78,356.45
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,532.77,394.24
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,583.18,430.26
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,626.65,459.53
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,671.1,488.33
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,711.15,515.45
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,748.98,540.12
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,781.93,559.29
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,812.14,576.46
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,836.97,590.69
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,858.62,602.89
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,875.66,612.19
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,889.38,619.45
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,897.5,624.59
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,902.17,627.72
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,901.2,627.78
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,896.79,625.8
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,887.17,620.31
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,874.13,612.75
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,855.97,601.02
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,834.53,587.24
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,808.28,572.28
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,779.07,555.29
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,742.52,532.41
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,704.08,506.88
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,663.06,478.84
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,623.57,451.15
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,575.42,416.89
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,526.43,381.19
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,473.97,342.79
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,421.64,303.25
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,364.56,258.59
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,310.54,215.22
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,254.75,170.57
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,202.15,128.49
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,149.04,88.3
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,101.91,56.41
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,57.95,33.93
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.35,25.79
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.39,16.01
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.3,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,17.31,0.68
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,33.75,21.83
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.45,31.76
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,66.95,42.44
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,107.09,65.37
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,154.81,99.05
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,206.21,138.78
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,261.23,182.81
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,314.36,226.39
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,370.09,271.21
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,423.57,312.7
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,478.65,353.99
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,530.19,392.08
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,580.54,428.13
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,626.52,460.24
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,671.33,490.67
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,711.93,517.43
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,750.5,542.22
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,783.93,562.64
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,806.01,574.97
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,830.3,589.05
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,851.57,601.11
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,868.89,610.65
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,883.09,618.27
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,890.9,622.9
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,895.39,625.58
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,868.14,606.41
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,815.94,568.07
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,771.47,539.1
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,718.65,504.46
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,750.06,525.7
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,769.77,538.74
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,783.61,553.08
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,778.58,554.71
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,742.64,531.25
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,704.61,505.82
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,662.89,478.47
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,619.56,449.31
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,571.2,415.09
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,521.86,379.31
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,469.32,340.82
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,417.23,301.49
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,361.89,258.29
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,308.49,215.66
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,253.46,171.92
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,202.14,131.15
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,150.59,91.98
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,102.61,58.92
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,60.29,36.38
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.76,28.4
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.75,16.87
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,15.79,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.13,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,29.96,18.69
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.94,27.12
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,64.3,38.42
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,106.55,61.86
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,156.31,97.2
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,207.38,137.15
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,264.08,182.88
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,318.62,227.99
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,377.14,275.27
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,431.84,318.55
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,487.82,361.47
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,538.84,399.5
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,589.25,435.85
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,633.46,466.83
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,678.68,497.54
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,718.68,523.81
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,756.43,547.18
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,789.7,566.97
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,820.2,584.78
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,845.68,600.74
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,867.97,614.69
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,885.55,624.7
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,899.81,632.65
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,907.59,637.89
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,911.84,641.03
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,864.58,608.35
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,792.29,554.91
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,852.81,601.17
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,884.68,623.72
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,866.08,612.46
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,844.12,599.34
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,817.69,583.07
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,788.21,564.74
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,753.49,542.83
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,716.2,518.62
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,674.39,489.78
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,630.63,458.97
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,582.61,424.57
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,533.45,388.43
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,481.26,349.69
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,427.76,308.79
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,371.36,264.62
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,316.32,220.31
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,259.54,174.1
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,203.13,128.32
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,148.31,85.97
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,99.32,52.36
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,53.27,29.06
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,34.6,22.66
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.8,13.74
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.12,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,29.9,18.56
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.93,27.93
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,64.5,38.77
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,108.61,64.57
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,158.14,99.94
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,207.98,139.09
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,263.68,184.34
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,317.94,229.24
