Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,154.11,117.19
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,151.04,114.39
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,147.81,111.54
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,168.04,126.78
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,188.63,142.09
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,225.32,169.81
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,262.64,197.64
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,290.86,218.43
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,331.27,248.08
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,331.31,247.62
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,318.53,237.92
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,300.03,223.64
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,281.34,209.28
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,270.96,201.52
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,260.46,193.66
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,278.14,206.79
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,295.71,219.72
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,304.74,226.37
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,313.59,232.95
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,281.61,209.46
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,249.89,186.12
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,157.29,116.75
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,66.83,47.07
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,65.05,45.93
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,42.01,27.9
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.08,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.92,2.41
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.01,0.09
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.2
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,18.94,10.07
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,26.4,16.41
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,33.87,22.68
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,54.28,39.58
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,74.62,56.19
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,91.75,69.95
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,109.01,83.65
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,146.66,113.3
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,185.54,143.42
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,279.19,216.35
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,383.16,295.16
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,354.45,271.55
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,329.32,250.88
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,425.01,322.18
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,515.42,386.76
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,506.44,376.57
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,482.7,356.63
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,415.98,307.38
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,347.17,256.38
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,441.62,322.69
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,551.3,394.13
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,440.06,319.19
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,342.12,251.48
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,286.35,212.51
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,244.58,182.37
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,310.16,231.4
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,365.35,271.8
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,337.06,251.44
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,297.42,222.81
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,404.34,303.58
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,507.21,378.77
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,464.53,348.07
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,412.85,311.21
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,338.04,256.56
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,266.83,203.44
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,269.03,206.04
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,269.56,207.02
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,210.81,161.94
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,151.87,116.27
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,147.05,112.83
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,141.3,108.41
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,119.74,91.6
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,98.88,75.16
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,78.94,59.16
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,60.01,43.75
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,42.42,29.01
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,25.42,15.4
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,67.21,49.37
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,131.54,100.81
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,132.95,101.66
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,132.96,101.26
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,146.17,111.11
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,159.62,121.05
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,181.03,137.31
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,202.87,153.79
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,268.73,203.49
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,330.65,249.16
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,458.87,345.19
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,596.31,444.67
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,629.98,467.55
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,663.23,490.5
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,683.59,504.0
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,702.57,516.55
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,824.75,606.03
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,916.44,668.1
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,923.94,672.16
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,927.99,674.68
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,861.54,628.38
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,757.57,552.15
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,848.89,621.32
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,898.46,656.54
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,878.5,643.4
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,855.34,628.66
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,827.38,610.69
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,796.55,590.75
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,760.75,567.32
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,728.55,545.93
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,483.91,366.89
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,236.07,177.25
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,418.74,319.89
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,535.62,406.2
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,480.82,363.65
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,425.64,320.41
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,367.45,273.31
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,311.65,227.1
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,253.46,179.08
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,199.55,134.42
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,144.88,91.13
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,97.96,57.21
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,52.1,29.83
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,29.99,18.75
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,24.89,12.76
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.81,25.18
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,75.18,44.38
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,118.45,73.67
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,173.47,116.17
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,225.98,159.18
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,284.9,208.11
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,341.33,255.89
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,400.61,305.14
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,456.94,350.57
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,515.63,396.64
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,504.92,387.45
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,464.59,354.33
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,590.92,450.77
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,713.16,542.11
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,754.44,570.34
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,793.51,596.58
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,828.21,618.61
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,860.3,638.69
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,885.73,654.92
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,907.92,668.95
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,924.04,679.24
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,936.63,687.27
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,944.28,692.11
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,948.35,694.7
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,946.98,692.36
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,942.03,687.8
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,930.74,680.25
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,915.94,670.48
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,895.93,657.64
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,872.63,642.65
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,844.43,624.07
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,813.28,603.49
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,773.76,577.07
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,738.64,553.27
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,693.77,522.17
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,647.3,489.27
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,595.73,451.04
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,543.85,411.74
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,487.3,368.54
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,431.42,324.71
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,371.94,276.58
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,315.13,229.62
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,256.51,181.3
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,202.38,136.56
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,146.8,92.87
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,96.73,56.53
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,53.04,30.73
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,30.72,19.18
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.81,10.28
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,33.05,22.12
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,75.59,40.41
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,123.69,72.92
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,180.04,116.91
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,235.73,163.46
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,298.56,216.37
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,356.84,266.19
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,417.19,316.56
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,474.85,363.03
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,531.86,407.62
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,584.83,447.75
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,636.92,486.0
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,615.38,465.68
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,546.62,410.51
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,684.79,515.04
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,810.91,605.3
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,844.82,625.62
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,875.69,644.23
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,900.63,659.86
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,922.15,673.22
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,936.3,680.64
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,946.57,685.6
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,953.86,689.85
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,957.49,691.82
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,954.64,689.96
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,948.14,685.88
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,937.08,678.68
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,922.44,669.27
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,900.79,655.57
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,875.92,639.8
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,847.37,621.35
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,815.84,600.88
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,775.52,574.35
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,739.63,550.56
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,694.54,519.93
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,647.84,487.43
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,596.3,449.64
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,544.29,410.61
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,487.95,367.92
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,431.37,323.82
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,371.94,275.85
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,314.91,228.76
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,255.93,180.14
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,201.24,134.88
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,145.19,90.86
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,97.36,56.45
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,51.12,28.76
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.54,17.25
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,11.52,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.03,9.43
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,34.92,23.67
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,77.23,42.58
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,124.42,74.97
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,180.06,118.56
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,235.03,164.52
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,294.65,214.53
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,352.24,263.0
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,413.24,312.97
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,470.15,357.91
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,528.06,402.09
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,580.98,441.02
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,633.29,478.19
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,677.21,508.46
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,723.53,539.4
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,764.58,565.69
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,803.29,589.98
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,836.45,609.11
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,866.72,626.14
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,776.33,561.76
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,631.09,456.26
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,808.33,584.23
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,942.96,672.32
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,950.11,675.23
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,953.64,677.29
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,872.99,622.75
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,753.87,537.83
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,857.52,613.69
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,917.54,653.62
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,897.22,640.58
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,873.59,626.26
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,801.77,579.24
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,714.47,517.75
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,657.33,479.54
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,593.43,435.86
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,541.99,401.25
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,492.06,366.88
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,475.13,355.92
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,460.31,345.46
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,439.84,330.61
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,412.28,308.83
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,363.48,269.39
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,311.69,226.23
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,252.87,178.06
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,198.48,133.27
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,143.06,89.69
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,95.52,55.29
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,49.63,27.67
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.03,15.93
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.58,9.51
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,37.15,22.71
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,76.29,45.1
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,119.9,75.48
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,172.11,115.89
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,227.67,161.12
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,285.65,208.39
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,297.82,223.73
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,280.51,213.52
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,348.21,264.23
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,417.63,314.65
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,456.13,340.76
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,493.06,364.93
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,544.84,399.24
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,609.31,440.56
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,699.91,503.45
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,789.54,563.5
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,744.09,529.85
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,669.57,477.21
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,690.87,492.71
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,710.83,506.23
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,733.93,521.42
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,755.86,535.75
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,863.55,611.7
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,933.22,657.91
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,930.29,656.7
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,923.99,654.28
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,745.25,535.57
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,512.15,370.91
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,499.51,364.45
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,486.39,356.12
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,626.96,459.55
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,740.8,540.62
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,701.96,514.69
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,661.42,488.31
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,587.42,437.17
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,510.3,382.87
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,404.96,306.0
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,318.95,241.8
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,307.15,234.04
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,291.17,222.14
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,250.67,190.63
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,211.54,159.75
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,175.03,130.71
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,140.0,102.5
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,106.08,75.3
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,74.87,50.87
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,46.81,30.4
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,26.07,14.91
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,11.52,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,20.89,8.64
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,36.57,21.54
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,76.61,44.07
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,121.19,75.28
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,177.2,118.98
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,230.35,162.51
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,288.63,210.12
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,344.92,255.17
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,403.99,300.52
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,459.35,341.2
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,515.93,380.72
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,568.08,418.71
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,620.07,455.76
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,667.47,487.94
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,713.45,518.48
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,754.66,546.31
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,793.82,571.62
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,827.03,592.52
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,857.47,611.6
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,778.24,556.78
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,669.18,479.19
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,574.8,415.25
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,475.72,345.66
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,735.43,533.81
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,933.86,664.97
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,865.44,617.84
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,758.28,543.31
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,849.52,610.85
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,910.28,652.86
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,760.48,551.11
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,588.98,429.01
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,529.51,388.44
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,471.86,347.74
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,510.97,378.44
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,554.22,410.86
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,607.94,452.56
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,634.4,473.77
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,582.21,435.98
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,529.99,397.76
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,474.14,356.28
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,419.26,314.28
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,361.03,268.17
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,305.34,222.94
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,247.29,175.79
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,190.85,129.79
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,137.28,87.7
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,91.31,54.14
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,48.83,27.96
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.42,14.08
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,11.1,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.09,7.69
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,37.8,22.35
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,77.51,46.04
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,121.48,77.35
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,173.97,118.46
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,229.64,164.38
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,287.59,212.28
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,343.31,258.19
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,402.02,305.34
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,457.32,348.79
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,514.22,392.21
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,567.02,432.12
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,619.72,471.01
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,666.74,504.53
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,714.31,537.72
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,665.97,498.44
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,586.26,436.38
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,585.34,435.42
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,594.43,440.93
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,654.97,483.73
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,702.98,517.25
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,828.13,608.28
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,934.29,680.25
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,941.03,683.97
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,944.26,686.27
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,929.98,677.18
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,925.99,675.09
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,914.35,667.71
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,899.41,658.27
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,880.73,646.69
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,858.74,632.93
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,839.27,620.67
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,806.87,599.6
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,677.45,506.71
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,550.2,411.89
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,503.97,379.92
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,449.3,340.97
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,508.98,388.06
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,530.56,404.8
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,474.16,361.58
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,418.79,318.26
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,360.93,271.41
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,305.43,225.41
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,246.81,176.95
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,193.09,132.4
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,136.07,86.94
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,90.09,53.1
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,47.85,27.07
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,24.68,13.1
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.09,7.19
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,37.36,21.38
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,77.13,44.81
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,121.88,76.85
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,178.41,121.56
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,231.6,165.73
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,291.22,215.48
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,194.88,148.13
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,53.9,38.29
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,156.12,120.01
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,262.98,202.96
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,313.89,241.85
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,377.13,289.73
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,415.62,317.64
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,455.0,345.89
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,519.72,393.99
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,600.18,452.49
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,619.49,464.37
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,637.14,475.21
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,481.91,361.45
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,305.75,228.82
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,659.87,498.52
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,940.63,692.17
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,764.13,566.19
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,519.62,383.87
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,499.33,370.05
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,478.63,355.1
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,591.96,439.49
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,700.39,517.96
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,808.05,600.36
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,869.47,645.66
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,662.49,498.57
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,423.42,318.08
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,611.69,465.25
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,728.82,554.88
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,689.08,526.67
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,642.02,492.87
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,589.88,453.71
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,537.5,413.49
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,481.5,370.03
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,425.38,325.4
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,251.42,191.51
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,104.9,79.55
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,88.36,66.68
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,71.93,53.54
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,56.07,40.48
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,40.38,27.37
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,15.95
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,4.13
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,10.24,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.62,5.74
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,36.96,20.26
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,78.09,44.45
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,126.01,79.19
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,180.5,122.44
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,208.39,152.59
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,217.01,164.84
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,268.19,205.71
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,324.7,250.35
