Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,383.76,295.91
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,456.97,351.16
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,540.09,414.0
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,627.85,479.31
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,620.83,470.16
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,586.13,440.82
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,646.72,484.48
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,699.14,521.56
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,655.01,487.44
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,601.52,446.69
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,611.17,452.99
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,619.39,458.0
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,717.84,528.34
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,815.91,596.17
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,778.96,568.96
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,752.22,549.14
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,565.46,417.42
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,378.26,280.12
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,678.23,506.73
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,906.45,665.33
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,767.11,566.14
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,593.94,438.76
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,450.09,335.52
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,286.99,214.41
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,338.92,254.4
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,376.82,283.15
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,456.25,345.23
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,521.1,394.94
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,465.4,353.46
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,412.3,313.9
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,383.36,292.55
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,350.12,266.82
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,296.9,224.81
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,246.89,184.78
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,200.62,147.55
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,157.89,112.98
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,115.0,78.94
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,77.47,50.41
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,44.19,27.22
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,22.25,10.15
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.24,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.87,5.24
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,39.36,22.87
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,78.89,48.07
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,122.66,80.05
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,175.18,121.55
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,227.49,164.25
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,290.84,215.85
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,346.54,261.44
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,405.35,308.32
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,462.19,351.92
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,521.26,395.79
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,574.56,435.6
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,627.79,474.42
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,586.23,440.23
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,503.59,375.97
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,493.2,367.36
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,478.47,355.1
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,537.95,397.33
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,599.46,439.88
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,629.34,460.12
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,673.36,489.83
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,645.46,469.59
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,630.13,458.13
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,700.93,507.97
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,755.83,546.1
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,751.33,541.75
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,745.12,536.72
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,718.02,518.38
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,689.87,499.39
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,791.44,575.18
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,864.42,627.75
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,834.53,607.87
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,802.02,587.01
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,763.93,562.25
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,723.7,534.96
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,680.66,505.94
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,633.51,473.47
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,581.82,436.3
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,529.85,398.05
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,473.28,355.91
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,417.87,313.44
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,358.8,266.56
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,302.4,220.74
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,243.61,173.12
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,186.81,126.96
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,133.16,84.91
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,87.57,51.62
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,45.39,25.25
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.62,8.82
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.82,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.82,3.97
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,39.48,21.89
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,80.63,47.71
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,125.79,80.7
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,179.57,123.23
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,236.14,169.87
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,295.07,218.26
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,351.74,264.45
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,411.41,311.66
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,467.65,354.39
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,525.07,396.48
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,577.72,435.28
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,630.25,473.03
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,529.28,396.24
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,370.17,275.16
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,454.17,336.97
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,530.46,391.11
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,553.05,405.25
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,574.92,419.05
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,609.49,442.79
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,644.03,466.25
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,695.68,501.52
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,732.11,526.42
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,743.84,533.92
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,753.93,540.55
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,860.84,618.1
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,943.62,674.73
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,930.93,666.17
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,914.91,656.39
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,892.58,642.61
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,867.31,626.98
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,836.4,607.29
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,802.9,585.89
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,754.17,552.88
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,701.52,516.24
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,645.73,478.44
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,586.73,437.72
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,501.45,375.79
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,417.1,313.75
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,309.86,234.4
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,217.47,164.88
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,188.21,142.66
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,159.99,120.8
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,131.32,98.53
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,104.0,77.05
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,77.96,56.5
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,53.38,36.96
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,33.07,20.36
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,3.0
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,18.56,9.17
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,30.59,19.46
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,45.07,31.64
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,59.63,43.68
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,75.98,56.93
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,92.47,70.02
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,108.24,82.43
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,124.11,94.75
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,108.33,81.65
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,92.61,68.76
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,156.6,118.73
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,222.77,168.9
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,261.55,197.19
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,292.79,219.43
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,392.99,293.38
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,511.3,377.06
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,602.17,439.0
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,683.72,493.02
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,789.42,565.75
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,890.74,633.45
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,905.83,640.09
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,917.76,645.75
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,924.12,650.15
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,927.29,652.7
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,842.1,594.94
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,745.47,529.28
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,712.7,508.2
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,679.18,485.86
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,631.59,454.92
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,598.74,433.36
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,708.87,513.99
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,783.38,568.19
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,677.66,494.89
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,574.55,422.72
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,450.39,335.54
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,337.56,253.35
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,369.07,278.76
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,390.79,295.55
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,410.07,310.53
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,408.24,307.88
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,345.85,258.63
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,291.09,214.34
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,233.35,167.7
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,181.06,125.24
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,128.44,83.91
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,84.2,51.32
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,43.36,24.51
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.62
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,9.39,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,17.37,2.14
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,40.76,23.05
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,81.44,49.95
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,125.75,82.86
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,178.76,124.95
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,231.6,168.19
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,290.47,215.98
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,351.08,265.36
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,410.86,312.96
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,467.18,356.12
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,525.34,399.23
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,578.35,436.99
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,631.38,473.44
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,601.19,447.52
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,545.05,403.07
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,673.06,496.57
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,802.61,586.17
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,717.73,521.55
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,587.14,425.7
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,592.55,429.5
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,596.49,431.34
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,673.43,484.76
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,735.67,527.23
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,545.34,396.2
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,352.17,257.6
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,536.87,391.96
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,718.94,515.74
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,614.57,443.05
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,511.52,371.27
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,484.78,353.46
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,458.1,335.13
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,652.42,479.46
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,791.37,579.96
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,753.8,554.52
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,714.23,528.62
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,667.49,496.82
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,619.94,463.77
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,569.4,428.02
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,518.47,390.97
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,461.76,349.04
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,401.92,303.59
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,343.63,257.5
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,288.67,213.01
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,231.18,166.55
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,179.31,124.47
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,126.52,83.32
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,81.07,49.87
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,41.86,23.68
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.35,2.03
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,8.54,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,15.85,0.52
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,40.36,23.04
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,79.12,49.48
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,124.5,83.48
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,176.84,124.83
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,228.77,167.3
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,286.5,214.34
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,341.43,258.79
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,399.83,304.93
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,459.76,351.05
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,516.9,393.96
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,569.19,432.77
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,621.78,470.92
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,585.54,440.68
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,525.45,392.82
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,531.78,396.83
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,548.06,407.34
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,711.46,526.13
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,865.24,632.44
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,773.77,564.27
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,645.61,470.83
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,808.76,588.1
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,941.21,676.84
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,845.65,609.16
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,725.72,522.96
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,847.06,611.84
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,944.05,678.37
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,800.31,579.33
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,626.46,455.32
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,770.56,562.62
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,869.41,633.38
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,731.66,536.58
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,590.3,433.99
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,555.99,411.25
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,509.52,379.16
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,587.55,440.34
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,627.5,472.71
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,574.58,434.0
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,521.67,394.86
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,464.62,352.19
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,409.08,309.45
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,349.83,262.27
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,289.68,213.49
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,231.55,166.25
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,179.16,123.51
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,125.51,81.53
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,80.84,48.76
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,40.42,22.17
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.29,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,9.39,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,8.96,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.34,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,39.96,19.79
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,86.13,48.82
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,134.65,85.12
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,192.62,132.05
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,175.39,129.8
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,120.17,92.12
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,166.7,128.73
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,213.81,165.32
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,252.69,195.08
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,293.5,225.9
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,376.64,288.95
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,469.15,357.45
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,611.38,464.6
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,746.0,562.22
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,786.47,588.4
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,824.57,613.29
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,764.46,566.45
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,654.0,481.33
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,592.86,437.04
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,542.27,399.14
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,770.42,568.65
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,957.19,696.42
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,962.99,698.71
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,965.19,700.05
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,887.81,646.26
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,767.95,558.36
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,768.14,561.3
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,779.28,570.77
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,775.08,568.99
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,767.7,565.14
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,551.22,410.55
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,333.15,248.22
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,315.38,236.06
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,297.65,223.34
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,299.79,226.19
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,300.66,227.99
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,274.68,208.78
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,248.96,189.64
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,236.4,180.84
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,222.07,170.26
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,192.02,146.78
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,162.45,123.32
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,132.4,99.45
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,103.73,76.39
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,103.38,69.53
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,81.26,45.74
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,38.74,19.45
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.29,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,8.96,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,16.58,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,40.98,21.47
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,83.7,49.16
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,130.33,83.94
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,190.01,131.73
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,153.37,112.81
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,83.36,62.38
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,212.7,163.5
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,362.41,278.91
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,450.46,346.57
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,547.66,420.64
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,601.07,460.76
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,654.01,499.71
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,703.27,534.36
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,745.47,562.06
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,786.17,589.03
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,824.52,614.16
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,858.32,634.77
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,889.36,653.37
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,790.56,582.37
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,632.83,464.88
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,689.69,504.78
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,730.54,532.41
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,496.47,366.91
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,248.82,183.49
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,348.24,257.7
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,435.64,321.04
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,721.34,534.16
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,931.04,678.63
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,675.04,500.57
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,374.82,276.96
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,488.58,364.23
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,593.67,442.29
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,589.57,440.63
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,581.22,436.26
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,615.98,464.71
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,627.83,475.76
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,574.51,436.51
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,521.36,396.76
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,463.55,353.1
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,407.41,309.51
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,346.96,261.09
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,286.23,211.64
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,227.29,163.7
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,174.8,120.92
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,120.63,78.91
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,75.4,45.98
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,37.63,20.8
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,16.5,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,41.14,22.34
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,82.69,50.44
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,128.37,84.51
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,184.12,128.76
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,238.07,173.45
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,302.5,226.32
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,297.39,227.47
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,274.6,211.81
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,398.84,307.9
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,538.01,413.45
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,514.17,393.73
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,462.47,352.39
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,456.94,346.7
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,457.82,345.17
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,399.15,300.53
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,348.06,260.98
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,628.57,473.48
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,884.77,652.31
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,909.95,666.59
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,932.0,680.27
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,940.34,683.81
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,958.42,693.94
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,964.48,697.33
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,966.99,698.6
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,963.03,696.07
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,955.53,691.4
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,943.11,683.37
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,927.27,673.24
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,904.45,658.85
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,878.56,642.5
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,847.89,622.7
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,823.11,606.9
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,779.98,578.53
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,735.46,548.9
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,687.97,515.58
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,639.29,480.82
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,586.81,442.67
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,532.8,402.55
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,474.4,358.68
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,417.41,314.64
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,355.5,265.27
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,297.4,217.91
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,236.35,168.39
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,178.49,121.34
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,123.08,78.34
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,78.11,45.85
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,36.76,19.21
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,15.9,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,15.45,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,41.43,23.67
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,81.54,51.95
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,128.16,87.06
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,183.24,130.69
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,238.99,175.96
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,303.82,228.68
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,366.57,279.68
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,428.8,329.05
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,489.38,375.98
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,553.15,424.03
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,607.75,464.8
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,660.28,503.16
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,711.04,538.5
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,761.13,572.06
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,803.4,599.82
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,843.47,625.88
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,878.84,647.53
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,901.17,660.34
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,925.63,675.74
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,946.84,689.01
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,962.33,697.18
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,974.31,703.16
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,980.33,706.81
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,982.77,708.29
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,978.22,704.26
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,970.1,698.09
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,957.05,690.0
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,940.56,679.78
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,917.07,665.06
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,901.19,655.45
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,868.6,634.49
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,833.26,611.73
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,792.07,585.11
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,748.82,556.87
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,700.37,524.44
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,650.7,490.14
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,596.39,450.6
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,540.87,409.29
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,481.07,364.3
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,422.71,319.09
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,360.13,269.01
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,301.32,220.88
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,239.05,170.52
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,180.13,122.59
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,123.0,78.14
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,77.11,45.0
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,36.25,18.1
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.68,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,14.54,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,40.96,23.02
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,80.85,51.31
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,127.71,86.76
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,182.88,130.61
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,237.85,175.51
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,301.22,227.27
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,363.36,277.81
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,425.0,326.75
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,484.85,373.17
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,547.68,420.55
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,601.75,461.0
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,655.77,500.49
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,704.62,534.64
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,755.18,568.74
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,797.34,596.55
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,837.37,622.72
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,872.63,644.18
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,894.87,656.75
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,919.52,672.08
