Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,940.97,685.27
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,960.93,696.4
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,977.61,705.41
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,983.18,708.73
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,985.08,709.88
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,981.84,706.41
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,974.92,700.74
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,961.51,692.15
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,944.57,681.41
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,922.28,667.54
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,896.69,651.56
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,864.89,632.5
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,830.26,611.44
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,788.97,584.7
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,752.34,560.97
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,704.16,529.27
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,654.63,494.98
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,599.88,455.07
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,544.84,413.97
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,485.94,369.36
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,427.91,324.08
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,365.25,273.55
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,305.66,224.24
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,242.92,172.48
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,186.09,125.25
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,127.37,78.88
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,79.06,43.58
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,33.86,15.51
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,14.28,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,41.96,21.15
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,86.37,50.87
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,107.56,74.02
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,112.43,83.78
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,144.01,109.42
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,177.2,135.85
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,99.72,75.18
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,14.03,5.86
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,226.77,176.91
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,469.13,358.92
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,559.69,425.56
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,653.84,494.89
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,702.06,528.25
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,748.9,559.98
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,790.57,587.5
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,830.16,613.49
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,864.15,635.65
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,895.48,656.05
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,920.26,672.17
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,929.5,678.22
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,949.17,691.35
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,965.63,702.39
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,971.49,706.27
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,973.76,708.04
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,970.48,704.95
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,963.6,699.68
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,950.27,691.73
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,933.47,681.63
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,910.98,667.83
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,885.31,651.93
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,737.33,549.13
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,563.06,420.85
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,679.13,511.09
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,745.14,561.94
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,697.53,528.71
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,648.56,493.59
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,542.7,414.47
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,433.8,332.25
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,438.92,336.83
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,421.52,321.99
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,358.22,270.59
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,298.87,221.36
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,236.66,169.82
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,180.5,122.94
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,122.49,77.13
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,73.82,41.4
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,32.67,14.09
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.1,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,42.99,22.18
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,87.77,53.43
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,135.43,90.53
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,196.13,140.29
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,252.93,187.99
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,315.62,239.6
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,374.98,287.93
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,437.53,337.02
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,495.18,380.08
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,554.01,422.14
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,608.28,460.36
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,662.42,497.19
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,709.12,528.15
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,756.61,558.48
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,798.81,585.0
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,838.91,609.9
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,872.91,629.38
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,904.24,647.0
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,929.97,662.28
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,952.52,675.61
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,814.17,582.17
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,629.73,452.15
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,837.61,600.49
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,994.24,700.22
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,906.87,643.51
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,774.62,553.0
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,889.51,635.61
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,953.3,676.5
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,640.25,468.61
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,258.12,189.21
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,602.05,447.4
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,839.06,607.86
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,796.29,579.09
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,758.29,555.79
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,710.24,525.71
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,660.73,492.69
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,605.99,454.28
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,550.76,414.33
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,490.87,369.91
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,431.81,324.63
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,368.68,274.4
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,308.33,224.92
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,244.9,173.15
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,187.31,125.51
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,127.87,78.31
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,78.62,42.13
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,33.36,12.77
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,13.26,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,44.55,21.35
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,93.68,55.01
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,144.8,94.54
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,205.8,144.11
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,263.65,192.42
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,326.73,244.02
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,386.82,292.73
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,449.75,342.16
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,508.07,385.96
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,566.4,428.26
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,620.88,467.48
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,674.94,505.34
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,596.14,444.23
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,466.3,345.94
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,662.7,490.7
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,852.11,618.58
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,875.99,630.43
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,906.03,647.88
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,665.77,486.09
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,345.57,253.02
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,397.06,291.09
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,449.09,327.29
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,751.99,545.23
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,985.95,696.86
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,981.03,692.01
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,972.55,687.52
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,959.1,679.52
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,942.21,669.48
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,792.07,570.77
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,605.98,440.06
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,744.13,542.61
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,832.52,604.83
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,790.03,577.06
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,745.68,548.89
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,697.15,517.57
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,647.45,484.19
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,592.66,445.22
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,536.67,404.39
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,476.56,359.85
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,417.94,315.01
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,354.53,264.76
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,295.14,216.49
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,232.62,165.7
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,173.54,117.45
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,116.67,73.2
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,71.08,40.15
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,30.21,11.22
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,13.0,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,43.49,21.64
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,89.37,53.4
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,137.87,90.68
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,199.77,140.62
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,244.66,179.87
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,292.89,220.76
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,313.97,239.9
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,313.42,240.34
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,368.76,282.09
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,427.89,325.41
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,543.16,410.79
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,668.8,500.36
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,607.78,451.14
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,498.47,368.45
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,518.41,381.78
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,536.91,392.94
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,512.38,373.16
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,468.43,340.39
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,468.1,339.86
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,467.03,338.54
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,579.5,416.42
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,693.28,491.24
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,728.61,514.55
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,762.62,537.67
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,698.29,494.36
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,615.98,439.38
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,545.92,392.6
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,459.48,333.2
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,426.55,310.45
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,393.99,287.41
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,512.12,375.22
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,620.29,452.99
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,695.19,509.46
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,738.68,543.75
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,689.67,510.68
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,639.59,476.46
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,585.51,438.6
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,530.12,398.65
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,276.66,211.01
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,41.38,27.53
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,35.54,23.13
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,29.72,18.54
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,23.91,13.88
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,18.11,9.14
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,13.16,5.01
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,8.21,0.85
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.51,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.85,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,41.93,21.41
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,87.84,52.76
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,136.15,90.14
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,197.65,139.82
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,254.49,187.0
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,317.52,238.46
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,376.53,286.04
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,438.71,334.62
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,413.18,315.93
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,347.13,264.83
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,500.34,381.88
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,660.24,499.29
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,586.81,441.13
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,464.35,347.32
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,341.8,257.03
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,190.7,142.07
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,240.32,179.42
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,290.96,216.47
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,338.01,250.77
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,370.15,273.95
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,232.65,172.22
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,94.22,67.14
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,187.75,138.52
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,284.13,210.13
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,664.35,492.68
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,956.05,687.9
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,755.15,549.23
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,493.98,360.69
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,726.07,532.96
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,889.26,646.05
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,856.62,625.4
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,821.34,604.25
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,780.36,578.05
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,737.28,550.14
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,688.98,517.02
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,639.56,481.96
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,521.98,395.12
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,414.46,314.36
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,426.61,324.32
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,415.51,314.43
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,354.39,265.13
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,295.87,216.77
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,232.75,165.12
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,175.98,118.22
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,118.29,72.52
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,70.98,37.66
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,23.87,4.62
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,8.79,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,37.84,19.82
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,75.97,48.99
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,120.04,83.36
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,172.11,125.05
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,223.83,166.89
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,288.09,217.77
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,343.7,261.17
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,403.07,306.17
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,400.3,303.28
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,394.85,297.41
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,505.82,379.4
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,620.66,461.38
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,582.8,430.91
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,503.82,372.14
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,474.16,350.14
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,424.27,313.11
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,656.49,481.51
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,864.0,622.66
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,888.37,636.53
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,910.05,650.35
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,662.01,480.12
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,357.22,260.03
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,416.95,304.44
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,476.98,347.02
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,350.33,256.68
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,214.65,157.36
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,413.25,304.61
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,582.56,423.72
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,730.99,530.14
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,842.42,608.92
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,809.36,586.64
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,774.34,564.01
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,741.34,543.37
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,704.98,520.03
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,656.18,487.74
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,606.93,454.38
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,548.44,413.0
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,496.13,374.91
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,437.58,331.39
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,381.33,288.46
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,323.26,242.67
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,268.18,198.11
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,209.19,150.59
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,156.93,108.36
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,104.46,67.27
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,60.86,34.68
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,22.47,2.97
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,12.82,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,44.1,21.04
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,90.39,54.15
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,139.69,92.5
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,202.37,142.91
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,259.9,189.45
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,323.42,238.93
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,383.25,285.85
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,446.24,333.64
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,504.0,376.23
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,562.8,418.24
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,617.11,454.94
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,669.23,489.02
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,717.69,519.6
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,764.83,547.47
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,806.57,572.38
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,846.19,595.72
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,746.83,526.84
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,597.13,422.28
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,789.56,555.19
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,955.63,657.43
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,826.21,572.27
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,649.83,453.57
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,843.66,587.32
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,984.45,674.07
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,980.16,671.57
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,972.29,668.88
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,853.76,595.28
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,697.86,490.93
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,815.73,576.32
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,891.06,626.28
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,858.8,607.32
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,832.43,593.02
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,789.07,567.42
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,744.05,540.34
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,694.8,508.82
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,644.46,475.02
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,589.28,436.87
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,534.9,398.07
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,474.35,353.97
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,415.37,309.51
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,352.65,260.85
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,293.38,213.32
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,229.96,162.24
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,173.21,116.0
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,114.61,70.17
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,65.5,34.08
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,22.02,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,12.56,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,45.15,20.44
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,95.15,56.45
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,146.41,96.8
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,207.74,146.97
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,266.38,195.72
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,330.41,247.37
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,390.36,294.45
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,453.28,341.38
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,510.9,381.08
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,569.16,418.42
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,622.62,454.52
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,676.81,490.02
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,723.47,519.39
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,768.31,546.05
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,705.55,501.99
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,609.53,434.44
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,657.78,467.41
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,706.77,499.01
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,843.33,591.45
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,956.92,661.97
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,879.07,611.09
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,765.28,534.45
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,759.19,531.28
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,751.28,525.93
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,881.28,615.01
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,977.91,675.52
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,839.23,587.16
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,685.14,483.1
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,652.07,463.11
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,602.42,431.01
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,481.47,348.48
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,350.84,256.25
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,575.7,423.56
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,734.31,535.61
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,684.24,500.69
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,633.37,466.28
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,577.19,427.53
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,521.43,387.9
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,461.45,344.36
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,403.38,300.78
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,340.59,251.87
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,281.73,204.74
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,215.56,152.27
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,160.7,108.19
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,104.75,64.98
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,60.06,32.28
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,21.4,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,11.07,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,42.77,20.49
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,87.16,53.5
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,135.74,91.39
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,194.56,138.96
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,251.26,185.91
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,319.15,240.87
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,378.49,288.25
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,441.22,336.7
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,499.54,380.38
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,559.33,423.67
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,613.37,461.93
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,667.37,498.99
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,715.19,529.99
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,757.99,556.37
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,799.48,581.42
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,838.96,604.67
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,872.12,622.2
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,902.6,637.71
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,926.35,649.28
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,946.98,658.67
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,958.87,661.19
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,981.43,669.93
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,986.65,670.44
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,988.26,669.11
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,931.18,632.08
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,842.32,571.43
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,849.95,579.22
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,854.23,583.72
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,892.06,612.1
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,894.76,614.91
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,861.94,596.75
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,826.39,577.15
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,723.97,513.59
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,598.08,429.8
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,611.82,443.85
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,607.55,444.08
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,553.24,407.13
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,498.9,369.37
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,461.09,342.7
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,416.64,309.38
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,352.51,259.56
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,292.03,211.08
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,227.72,159.38
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,170.41,112.77
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,110.94,66.84
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,63.65,32.34
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,20.55,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,12.45,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,45.18,20.08
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,96.52,57.39
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,149.24,98.95
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,212.72,150.93
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,272.88,201.08
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,339.59,255.45
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,400.78,304.73
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,464.62,354.25
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,523.78,397.88
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,583.84,440.37
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,638.72,479.01
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,693.11,515.99
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,741.99,546.14
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,782.13,569.37
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,823.38,593.29
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,862.28,615.25
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,895.35,633.68
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,925.52,650.17
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,949.77,665.38
