Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,970.68,678.64
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,985.58,688.31
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,996.92,695.94
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,1002.2,699.46
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,1003.75,700.87
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,999.06,697.66
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,990.67,692.29
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,975.68,683.88
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,957.14,673.38
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,933.29,659.96
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,906.19,644.44
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,872.84,624.43
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,836.73,602.51
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,794.7,576.48
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,750.59,548.76
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,707.3,522.09
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,656.28,488.04
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,599.64,447.88
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,542.97,406.59
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,481.09,360.72
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,420.75,314.51
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,356.59,264.03
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,296.05,214.88
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,230.67,161.82
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,172.33,113.94
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,111.59,66.66
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,63.58,31.35
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,20.76,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,12.13,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,46.31,20.03
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,99.19,59.1
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,152.96,101.83
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,217.41,154.79
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,278.34,205.55
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,345.59,260.05
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,407.4,309.35
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,471.77,358.62
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,531.75,401.92
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,592.66,443.82
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,647.71,481.79
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,702.19,518.26
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,751.6,549.09
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,792.07,573.34
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,833.57,599.25
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,872.7,623.42
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,905.63,642.79
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,935.54,660.22
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,959.36,674.09
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,979.79,685.96
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,995.64,694.26
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,1007.92,700.49
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,1012.63,703.09
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,1013.58,703.61
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,1008.3,699.06
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,999.31,692.45
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,984.67,683.98
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,966.47,673.46
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,941.5,659.35
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,913.3,643.22
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,879.25,622.41
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,842.44,599.8
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,802.81,575.67
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,754.0,545.27
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,624.9,457.33
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,489.81,362.02
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,526.83,391.4
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,537.29,399.59
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,475.44,354.08
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,415.4,308.83
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,349.79,257.57
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,288.47,208.32
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,223.36,156.43
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,165.68,109.96
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,103.87,62.68
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,57.88,28.84
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,19.0,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,8.5,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,42.21,19.46
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,87.97,55.18
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,137.84,94.4
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,197.85,142.86
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,257.16,190.96
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,328.59,247.54
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,389.28,295.1
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,453.48,343.69
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,514.52,388.63
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,577.67,433.63
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,633.07,471.8
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,688.47,508.92
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,499.99,372.79
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,232.22,171.61
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,216.46,160.43
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,200.6,148.31
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,300.69,222.15
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,392.7,287.44
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,553.61,402.79
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,719.6,516.14
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,885.87,629.66
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,1011.34,707.88
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,908.85,641.81
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,758.05,538.8
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,906.06,642.87
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,1004.32,704.78
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,989.68,695.62
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,971.5,685.36
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,946.96,671.14
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,919.15,654.85
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,885.13,635.79
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,848.35,614.72
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,814.13,593.86
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,769.13,565.52
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,719.05,533.12
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,667.69,497.65
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,610.41,457.12
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,552.92,415.29
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,490.81,369.29
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,429.52,322.37
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,363.52,270.43
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,301.13,219.66
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,233.94,164.82
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,173.96,115.33
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,111.85,66.82
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,62.61,29.5
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,18.67,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,10.36,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,45.1,19.54
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,93.75,57.58
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,145.44,98.82
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,210.78,152.28
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,270.29,201.48
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,335.42,253.63
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,396.38,302.05
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,460.58,351.38
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,519.37,394.45
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,579.22,436.75
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,634.16,475.17
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,688.98,512.51
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,737.86,545.25
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,781.34,573.0
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,822.95,599.44
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,862.43,624.3
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,894.93,643.21
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,924.64,660.27
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,807.85,580.59
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,641.88,463.28
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,834.7,599.67
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,992.62,701.82
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,996.45,703.08
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,996.72,703.65
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,910.84,647.32
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,808.91,576.17
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,887.7,633.98
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,945.15,672.85
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,918.4,656.59
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,888.84,639.09
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,747.6,544.82
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,601.96,442.11
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,672.95,497.25
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,720.35,534.05
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,441.46,333.59
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,155.82,115.48
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,153.95,114.89
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,151.92,113.74
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,112.97,83.92
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,75.17,54.51
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,63.24,45.19
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,51.38,35.76
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,40.12,26.8
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,28.9,17.66
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,18.96,9.39
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.75
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.36,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,42.18,17.81
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,90.66,56.0
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,141.3,96.19
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,206.41,149.53
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,268.09,200.97
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,338.33,258.76
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,304.65,236.37
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,219.03,169.58
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,306.38,237.82
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,405.83,313.45
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,390.3,299.63
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,378.66,288.52
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,445.32,337.87
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,516.08,388.99
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,701.11,526.71
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,864.57,639.83
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,897.61,658.87
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,927.81,676.78
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,951.22,691.29
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,971.28,703.7
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,982.25,708.84
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,989.41,711.68
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,701.76,516.77
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,338.82,248.93
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,438.54,323.11
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,557.19,407.2
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,782.46,572.48
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,944.88,683.57
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,918.66,666.17
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,900.05,655.1
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,865.42,634.38
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,828.23,611.81
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,785.02,583.86
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,740.01,554.39
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,689.88,521.25
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,638.81,485.72
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,564.17,430.52
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,492.73,376.75
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,403.46,309.36
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,329.69,252.46
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,277.51,210.68
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,227.5,169.62
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,174.79,126.48
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,127.24,87.35
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,77.1,47.9
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,39.69,17.66
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,14.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.58,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,42.18,17.1
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,89.78,55.54
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,140.59,96.21
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,202.59,147.54
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,265.03,200.14
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,330.87,254.74
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,210.17,164.01
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,43.88,30.14
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,52.23,36.77
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,60.6,43.27
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,238.07,184.92
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,418.95,323.05
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,476.19,364.58
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,551.08,418.39
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,383.95,292.77
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,196.54,147.69
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,587.74,449.43
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,914.61,675.72
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,830.2,613.38
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,703.06,518.48
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,720.56,530.16
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,736.77,540.12
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,738.51,541.05
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,738.64,541.04
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,727.62,533.56
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,715.15,525.2
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,673.19,495.49
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,612.89,453.17
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,778.73,577.21
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,893.41,658.31
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,833.51,618.0
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,762.29,568.16
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,630.54,473.43
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,483.94,365.77
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,353.59,269.39
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,210.75,160.11
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,154.78,117.17
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,101.12,75.18
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,89.03,66.02
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,77.01,56.75
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,64.18,46.56
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,51.43,36.28
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,39.71,26.75
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,28.08,17.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,18.13,8.75
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.22,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.27,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,1.53
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,12.93
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,39.17,26.55
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,55.42,40.27
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,73.11,54.86
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,90.9,69.22
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,127.39,98.58
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,173.44,135.27
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,239.6,187.35
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,322.39,251.13
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,293.13,227.24
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,269.91,207.92
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,351.01,269.87
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,451.54,344.01
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,560.36,424.02
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,660.23,495.66
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,659.75,491.87
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,655.82,486.36
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,460.89,345.86
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,246.19,184.48
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,224.16,168.34
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,202.26,151.71
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,295.16,221.87
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,377.36,282.21
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,545.35,406.44
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,710.46,522.73
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,700.65,514.75
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,689.33,507.1
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,595.1,440.97
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,521.51,388.28
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,557.39,417.36
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,603.6,452.38
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,416.69,316.24
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,230.56,175.11
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,165.77,125.99
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,103.46,77.3
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,73.14,53.48
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,43.9,30.1
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,38.47,25.89
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,33.05,21.6
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,27.65,17.22
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,22.25,12.78
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,16.87,8.32
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,11.51,3.8
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.39,0.26
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.28,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.71,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,13.99,5.69
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,23.51,13.9
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,33.05,22.1
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,43.44,30.9
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,53.87,39.6
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,53.03,38.79
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,52.2,37.97
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,53.48,38.87
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,54.75,39.78
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,86.04,65.29
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,118.36,91.32
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,120.47,92.56
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,122.63,93.87
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,162.45,125.59
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,203.21,157.65
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,248.02,192.26
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,311.09,240.32
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,210.81,162.29
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,130.01,98.49
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,192.64,147.98
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,256.91,197.87
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,292.94,225.55
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,349.5,268.61
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,275.9,211.83
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,223.4,171.04
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,244.13,187.32
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,264.93,203.47
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,236.73,181.82
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,208.9,160.41
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,134.97,102.8
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,64.11,46.38
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,117.16,89.29
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,172.24,133.39
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,323.69,256.14
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,452.32,356.8
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,396.94,313.71
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,334.09,264.95
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,292.96,233.0
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,252.67,200.83
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,210.06,165.69
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,169.57,131.66
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,127.94,96.7
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,90.1,64.81
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,53.76,35.1
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,21.39,5.5
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.13,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,16.13,3.65
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,32.94,21.27
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,55.81,40.62
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,83.55,64.02
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,111.22,87.19
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,140.53,111.4
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,149.53,118.61
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,149.89,118.36
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,171.24,135.11
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,193.01,151.94
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,230.4,180.85
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,258.92,202.32
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,273.88,212.87
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,288.79,223.29
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,359.72,277.64
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,433.45,332.74
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,492.96,375.2
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,536.6,405.53
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,586.57,441.54
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,637.2,477.47
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,690.04,514.0
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,723.17,536.81
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,622.13,465.14
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,519.43,391.06
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,465.86,352.2
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,412.52,312.68
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,390.4,296.67
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,368.35,280.51
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,344.33,262.86
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,320.53,245.29
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,431.29,331.16
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,518.85,397.3
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,542.47,415.98
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,544.95,419.72
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,531.39,411.15
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,525.23,407.49
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,444.77,347.31
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,381.56,299.13
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,397.06,311.67
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,391.3,305.52
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,327.5,252.87
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,267.8,202.54
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,202.1,147.62
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,142.77,97.96
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,86.06,52.51
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,40.11,8.54
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,13.14,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,41.14,11.81
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,103.77,64.43
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,159.63,111.05
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,226.6,167.99
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,288.52,221.63
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,356.62,279.01
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,419.55,329.97
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,484.72,380.46
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,545.02,425.11
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,606.34,468.5
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,662.09,507.94
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,717.3,545.06
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,766.64,575.5
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,806.68,599.04
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,847.31,622.6
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,885.54,644.12
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,918.4,661.85
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,948.28,677.49
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,972.08,691.31
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,992.49,703.13
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,1009.04,712.09
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,1022.03,718.98
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,1026.11,721.18
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,1026.37,721.3
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,1020.8,718.84
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,1011.44,714.22
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,995.36,704.83
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,975.69,693.36
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,950.57,677.22
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,922.14,659.11
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,887.89,638.61
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,850.83,616.22
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,808.44,590.17
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,763.81,562.35
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,713.51,530.93
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,666.88,500.67
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,609.05,460.04
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,550.97,417.98
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,488.19,371.23
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,426.88,323.86
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,360.07,270.32
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,296.94,217.92
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,227.78,160.64
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,166.45,109.23
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,101.96,58.28
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,50.03,4.91
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,14.42,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,43.86,10.98
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,113.39,70.17
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,172.61,120.73
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,243.08,181.93
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,307.63,238.76
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,377.72,298.65
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,442.26,353.03
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,509.41,407.62
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,571.21,456.48
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,633.75,504.4
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,685.96,542.74
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,741.88,580.95
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,791.57,613.8
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,839.5,644.98
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,881.53,671.56
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,920.95,696.04
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,954.69,716.42
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,985.26,734.53
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,1010.06,750.19
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,1031.27,763.54
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,1044.79,770.68
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,1054.43,775.42
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,1058.55,777.92
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,1058.73,778.02
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,1053.45,773.19
