Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1044.25,765.98
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,1028.18,755.65
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1008.39,743.01
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,982.46,726.68
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,953.1,708.1
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,917.79,686.59
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,879.54,662.94
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,835.03,633.46
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,788.41,602.27
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,736.11,567.65
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,687.61,534.41
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,628.43,490.42
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,568.94,445.0
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,503.61,393.95
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,439.81,342.48
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,370.29,285.1
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,304.74,229.2
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,233.7,168.81
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,170.65,114.66
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,102.85,59.86
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,48.37,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,13.98,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,45.28,9.77
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,117.12,73.1
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,177.12,124.73
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,248.44,186.78
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,313.57,244.49
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,384.09,305.08
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,449.89,359.55
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,518.3,413.54
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,580.11,459.16
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,642.43,502.65
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,698.92,542.32
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,748.61,574.47
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,798.03,605.47
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,845.52,634.56
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,887.68,660.23
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,927.18,683.83
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,960.04,701.51
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,989.65,716.93
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1013.85,730.21
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1034.45,741.24
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1048.62,746.91
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,1058.97,750.34
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,1063.06,752.56
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,1063.19,752.6
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,1056.27,748.09
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1045.43,741.38
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,1028.24,731.4
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,1007.33,719.29
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,981.39,704.44
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,952.05,687.32
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,915.81,666.22
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,876.71,643.07
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,831.83,615.77
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,784.74,586.57
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,732.93,554.24
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,679.84,519.75
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,624.97,480.37
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,564.94,436.09
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,499.28,386.4
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,435.29,336.14
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,366.22,279.65
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,301.24,224.69
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,230.28,165.22
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,167.47,111.86
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,100.37,57.57
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,46.15,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.07
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,12.75
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,20.35
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,28.5
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,36.49
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,53.86,39.81
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,58.04,43.06
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,131.5,103.15
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,220.66,173.22
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,242.57,189.19
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,264.7,205.53
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,346.85,267.89
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,449.08,342.53
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,296.07,227.21
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,147.72,111.73
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,231.47,176.73
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,337.71,255.47
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,502.81,376.79
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,672.66,494.11
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,639.35,468.1
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,623.95,456.05
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,581.47,425.64
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,538.06,394.6
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,498.7,366.99
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,479.43,353.03
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,514.64,378.43
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,528.72,388.82
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,503.56,371.81
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,478.29,354.91
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,578.36,430.1
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,650.99,483.97
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,455.61,344.28
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,275.64,209.39
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,338.65,260.48
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,380.22,293.81
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,264.37,205.02
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,141.24,108.3
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,122.82,94.35
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,104.93,80.38
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,86.93,65.93
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,69.02,51.28
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,51.65,36.97
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,34.32,22.41
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,20.66,10.36
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,38.17,3.81
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,93.85,60.04
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,149.13,106.18
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,215.82,161.98
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,281.05,216.85
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,350.19,273.29
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,413.88,323.75
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,481.12,375.03
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,542.7,419.47
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,605.65,463.13
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,662.62,502.9
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,719.53,541.63
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,768.8,573.82
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,816.66,603.94
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,854.07,627.45
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,894.41,652.85
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,927.74,672.25
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,958.22,689.79
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,982.16,704.56
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,1002.86,717.42
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,1021.99,728.02
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,1051.52,745.12
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,1054.84,746.69
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,1054.28,746.32
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,1047.31,741.47
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1036.52,734.45
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,1019.4,724.42
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,998.65,712.26
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,972.09,697.15
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,942.26,679.95
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,906.05,657.98
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,867.1,634.13
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,819.74,604.93
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,777.93,579.07
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,724.34,545.37
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,669.74,509.1
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,609.45,466.01
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,549.49,421.83
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,484.41,372.6
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,420.37,322.5
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,350.65,266.48
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,285.82,212.58
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,214.49,153.54
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,152.55,101.74
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,87.21,48.91
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,30.12,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,38.25,0.77
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,94.39,59.73
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,149.52,105.55
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,219.48,163.85
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,282.32,216.57
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,351.87,273.16
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,415.32,324.61
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,482.29,377.27
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,544.78,424.38
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,609.2,471.44
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,665.48,511.08
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,718.61,547.35
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,767.78,578.78
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,815.46,608.71
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,857.72,635.84
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,897.74,661.33
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,931.66,681.83
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,962.79,700.47
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,986.7,715.36
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,1007.25,728.24
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,1020.03,734.83
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,1029.12,739.24
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,1032.22,741.49
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,1031.6,741.58
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,1026.13,737.29
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,1016.96,730.83
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,999.75,720.39
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,979.09,707.9
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,952.52,692.06
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,922.8,674.15
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,886.19,651.26
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,847.06,626.59
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,801.56,597.67
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,754.38,567.23
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,700.8,532.16
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,649.1,496.38
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,588.58,452.44
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,528.85,407.87
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,463.61,358.01
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,400.94,308.59
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,331.78,252.4
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,267.91,199.11
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,198.7,142.19
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,139.01,92.83
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,76.9,42.43
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,23.73,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,32.82,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,82.76,52.91
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,134.78,95.68
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,198.67,148.78
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,261.38,201.59
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,337.84,264.67
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,233.9,185.21
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,92.3,69.95
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,105.84,80.62
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,119.46,91.07
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,103.37,77.92
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,87.83,65.28
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,245.91,191.22
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,426.11,328.12
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,502.39,385.11
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,600.07,456.58
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,768.67,581.54
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,931.07,692.82
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,954.01,706.08
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,973.77,718.24
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,758.27,565.82
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,472.75,353.05
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,559.33,417.86
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,624.77,465.34
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,680.22,505.12
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,713.32,529.35
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,850.36,630.98
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,956.85,703.41
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,930.54,683.91
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,901.16,663.52
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,865.42,640.24
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,827.21,615.28
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,657.64,496.1
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,493.02,373.59
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,577.65,440.7
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,631.14,482.24
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,571.91,438.44
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,513.49,394.77
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,448.75,345.27
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,386.76,296.43
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,319.22,241.66
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,257.15,190.04
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,188.67,134.22
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,128.53,85.08
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,69.32,36.77
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,18.06,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,36.72,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,90.13,56.19
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,144.73,101.38
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,214.86,159.61
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,278.69,213.2
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,350.15,271.72
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,413.55,322.92
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,480.58,375.18
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,542.88,422.25
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,607.22,469.3
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,507.21,390.7
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,341.18,260.83
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,585.2,446.88
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,814.73,606.99
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,855.73,631.14
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,894.4,654.96
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,927.55,673.6
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,946.58,682.97
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,969.39,696.27
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,988.91,707.43
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,1005.2,715.7
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,1018.04,721.89
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,1020.97,723.48
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,1020.21,723.01
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,1013.67,717.65
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,1003.47,710.21
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,986.21,699.95
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,965.51,687.66
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,939.52,672.54
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,910.41,655.39
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,874.68,633.85
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,836.37,610.46
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,800.41,588.41
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,754.1,559.05
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,701.17,524.48
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,647.39,487.71
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,588.15,445.56
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,529.31,402.37
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,465.8,354.43
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,403.6,305.92
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,334.52,250.76
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,270.57,198.01
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,200.09,140.37
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,139.68,90.62
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,75.0,37.15
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,20.85,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,37.0,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,91.38,56.43
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,146.32,101.94
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,217.44,160.75
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,285.43,217.62
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,363.1,281.35
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,426.97,332.92
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,494.13,385.16
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,555.75,431.75
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,620.38,479.0
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,676.0,518.0
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,731.06,553.94
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,664.34,501.73
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,560.99,421.63
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,591.76,443.56
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,622.1,464.23
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,628.43,465.78
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,612.86,452.6
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,838.99,615.12
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,1007.68,724.48
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,1021.28,730.13
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,1031.15,734.95
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,895.63,646.54
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,708.01,513.94
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,889.48,644.33
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,1015.9,724.83
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,998.67,712.86
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,977.87,699.98
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,951.17,683.82
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,921.24,665.6
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,885.13,643.32
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,846.36,619.17
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,797.77,588.22
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,755.14,561.02
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,701.72,527.03
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,647.51,490.79
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,586.63,446.9
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,526.61,402.39
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,462.12,353.37
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,398.99,303.84
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,327.18,246.46
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,261.82,192.67
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,191.54,135.21
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,131.72,86.04
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,66.03,30.8
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,14.89,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,38.43,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,98.63,59.97
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,156.43,108.2
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,226.91,166.39
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,293.37,221.96
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,368.31,283.09
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,430.96,333.72
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,497.43,385.63
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,558.55,432.09
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,620.94,478.18
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,479.76,371.01
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,262.87,201.14
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,224.15,170.99
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,173.78,131.13
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,183.33,138.4
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,193.03,145.67
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,607.96,465.82
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,951.16,701.86
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,973.25,714.4
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,991.94,727.14
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,823.96,612.04
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,592.7,441.6
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,821.0,613.0
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,1006.29,741.81
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,996.59,735.46
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,983.45,728.1
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,966.12,718.78
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,945.55,707.29
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,916.72,688.69
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,885.19,668.21
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,848.64,644.94
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,814.79,623.44
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,767.38,591.02
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,719.0,557.49
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,665.71,519.54
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,612.19,480.6
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,551.65,434.6
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,492.49,388.62
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,427.51,338.29
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,365.71,288.83
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,295.99,231.15
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,236.43,180.33
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,169.51,123.79
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,113.13,76.39
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,57.88,25.68
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,11.45,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,38.59,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,98.82,62.01
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,157.4,113.33
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,228.43,174.74
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,292.8,231.47
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,364.03,292.59
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,428.17,346.33
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,495.7,400.84
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,557.49,448.26
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,618.58,493.41
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,674.62,533.94
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,730.28,571.82
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,780.24,604.47
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,828.84,635.56
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,871.23,661.78
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,911.28,686.04
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,934.44,698.98
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,964.78,716.83
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,987.81,728.88
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,1007.47,738.68
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,1021.05,745.0
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,1031.02,749.1
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,1034.28,750.99
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,1033.81,750.7
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,1027.99,745.69
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,1018.45,738.5
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,1001.34,728.06
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,980.73,715.52
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,954.63,698.5
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,925.3,679.41
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,889.07,656.7
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,850.26,632.16
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,810.85,607.04
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,761.44,574.74
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,707.43,539.87
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,652.62,502.51
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,594.02,459.76
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,535.39,415.69
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,470.57,365.69
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,407.02,315.04
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,337.62,258.3
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,273.08,203.71
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,200.3,142.87
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,138.15,90.36
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,58.41,21.21
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,41.01,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,122.89,75.69
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,185.59,132.76
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,262.27,200.15
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,330.76,260.85
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,405.23,324.4
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,472.05,379.73
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,541.48,434.78
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,605.12,483.42
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,664.39,527.19
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,633.22,498.88
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,547.15,429.88
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,722.61,561.79
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,876.65,666.21
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,919.22,691.14
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,959.06,714.87
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,992.08,733.87
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,1021.76,750.59
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1045.39,764.85
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1065.29,776.82
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1078.02,783.33
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,1086.73,787.46
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,1090.15,789.95
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,1089.53,790.08
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1081.83,784.33
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1070.16,776.27
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1053.02,766.37
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,1032.1,754.15
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,1003.71,737.1
