Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,971.97,717.86
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,934.6,695.78
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,894.35,671.56
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,847.51,641.24
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,798.69,609.22
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,743.91,572.94
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,693.39,538.75
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,629.75,491.39
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,566.58,443.16
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,498.33,390.72
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,432.27,337.98
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,357.75,276.4
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,290.16,218.54
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,213.55,153.88
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,147.99,97.52
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,61.52,18.32
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,37.68,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,112.69,69.45
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,176.1,126.35
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,252.62,192.18
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,321.91,251.73
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,398.1,314.55
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,464.39,366.96
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,535.15,420.04
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,599.49,465.77
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,664.79,509.92
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,724.21,550.56
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,782.99,588.53
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,826.81,614.7
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,875.57,643.86
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,918.75,668.51
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,959.32,691.19
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,993.13,709.38
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,1023.73,725.5
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,1047.51,738.85
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,1067.62,750.11
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,1082.24,757.79
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,1092.99,763.32
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,1095.82,764.75
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,1094.63,764.05
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,1086.85,759.14
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,1075.12,752.07
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,1057.02,741.82
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,1035.2,729.47
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,1006.77,713.45
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,974.96,695.22
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,936.84,672.73
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,895.93,648.34
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,848.74,620.22
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,799.44,590.23
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,750.59,561.05
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,693.85,525.1
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,630.55,481.1
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,567.55,435.54
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,497.97,383.49
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,430.77,331.16
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,356.78,271.29
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,289.58,214.77
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,212.67,150.88
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,146.95,94.96
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,60.64,11.83
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,36.55,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,109.37,66.44
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,172.27,123.01
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,248.53,188.38
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,315.58,246.39
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,389.29,307.93
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,454.38,360.23
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,524.0,413.58
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,587.21,460.18
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,651.43,505.65
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,708.89,544.1
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,765.71,579.7
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,809.37,606.0
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,858.12,635.36
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,899.54,660.88
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,938.4,684.55
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,972.04,703.34
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,1002.57,720.05
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,1025.34,732.49
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,1044.52,742.82
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,1058.83,750.91
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,1069.36,756.79
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,1072.06,758.23
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1070.83,757.5
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,1063.54,752.34
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,1052.36,744.97
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,1034.46,735.05
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,1012.91,722.96
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,985.28,707.04
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,954.34,688.99
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,916.55,665.96
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,876.02,641.02
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,827.6,610.58
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,777.66,578.77
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,729.22,548.31
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,672.96,511.16
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,611.08,466.87
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,549.68,421.51
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,481.58,370.18
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,415.97,318.81
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,344.5,260.79
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,277.46,204.56
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,201.69,142.07
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,137.39,87.65
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,56.61,3.14
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,32.89,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,97.24,57.82
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,158.44,112.01
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,232.6,174.62
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,300.59,232.52
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,376.61,295.38
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,442.7,349.29
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,512.26,403.99
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,574.55,451.86
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,640.36,500.91
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,697.06,540.99
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,753.22,578.37
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,639.94,490.56
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,469.54,357.8
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,708.11,537.15
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,924.06,683.56
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,956.12,700.78
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,985.12,717.25
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,1007.93,730.78
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,1027.24,742.14
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,1039.89,748.17
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,1048.81,751.98
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,1051.36,753.04
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,1050.11,751.89
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,1042.99,746.07
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,1032.11,738.07
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,1014.02,726.39
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,992.4,712.63
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,964.45,695.28
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,933.35,675.95
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,896.16,652.63
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,856.4,627.53
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,817.83,603.09
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,769.06,571.5
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,713.98,536.06
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,658.18,498.69
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,596.29,453.9
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,535.12,408.4
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,468.71,358.38
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,403.69,307.64
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,331.0,249.04
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,264.51,193.75
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,189.51,132.51
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,126.35,79.51
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,52.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,15.37,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,39.23,21.99
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,74.74,53.26
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,114.57,87.03
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,154.3,120.73
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,197.68,156.93
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,236.45,188.51
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,275.81,219.55
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,294.78,233.46
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,311.21,244.85
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,389.91,304.82
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,490.39,377.89
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,511.04,388.15
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,529.12,396.57
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,595.23,441.37
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,664.15,486.02
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,822.67,591.85
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,956.68,671.07
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,979.14,685.15
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,998.29,698.94
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,1010.12,707.89
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,1018.37,714.61
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,848.3,608.28
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,633.3,461.02
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,641.88,469.5
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,669.91,489.06
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,717.02,524.24
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,778.45,568.08
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,716.34,526.54
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,673.22,497.78
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,717.17,532.56
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,735.26,549.18
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,658.45,495.04
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,585.29,443.02
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,568.36,432.91
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,545.22,417.47
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,410.36,316.75
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,294.87,228.14
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,345.76,268.02
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,361.3,277.85
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,290.36,220.57
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,223.71,165.76
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,154.42,109.11
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,97.28,61.49
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,40.93,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,26.77,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,80.03,46.18
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,136.25,96.46
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,205.46,154.22
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,154.34,119.49
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,69.0,51.69
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,40.11,27.77
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,13.18,5.32
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,50.54,36.08
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,89.34,67.34
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,154.89,119.65
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,237.67,183.84
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,256.88,197.57
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,276.37,211.58
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,380.0,290.29
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,506.81,382.38
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,527.04,394.6
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,546.67,406.95
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,783.87,578.12
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,990.65,712.19
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,924.58,666.04
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,834.56,602.35
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,940.06,675.92
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,1010.15,719.19
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,1003.65,714.56
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,993.6,708.69
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,976.68,698.66
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,956.45,686.68
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,940.35,676.11
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,909.79,656.32
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,872.8,633.78
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,833.39,609.54
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,786.97,580.38
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,738.95,549.8
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,685.18,515.79
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,630.91,479.48
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,571.7,437.19
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,511.44,392.78
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,444.59,342.0
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,380.93,291.93
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,308.96,233.98
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,243.58,179.68
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,170.1,119.56
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,109.08,67.73
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,44.06,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,27.92,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,83.05,46.46
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,141.93,100.21
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,216.7,163.0
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,282.59,219.55
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,356.4,281.41
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,421.3,334.82
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,490.04,389.55
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,464.09,367.59
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,411.14,323.76
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,444.29,347.88
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,476.03,370.1
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,360.89,279.65
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,219.78,167.48
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,244.08,185.78
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,286.7,217.44
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,425.92,322.71
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,551.12,414.07
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,580.8,434.84
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,610.29,455.75
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,843.25,625.65
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,1024.56,745.37
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,905.23,664.07
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,733.65,540.35
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,899.22,660.64
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,1009.21,731.98
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,991.4,720.1
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,970.19,706.98
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,943.47,690.28
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,913.61,671.54
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,876.42,647.62
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,836.77,621.95
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,797.03,596.25
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,747.48,563.45
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,692.95,527.49
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,637.89,489.6
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,575.64,443.69
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,516.31,398.65
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,448.92,346.54
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,384.77,295.31
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,312.49,236.49
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,246.79,181.44
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,171.69,119.79
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,109.57,66.35
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,37.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,26.28,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,78.23,42.34
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,138.95,97.98
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,212.5,159.61
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,283.86,220.38
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,362.19,285.94
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,428.03,340.26
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,497.77,395.95
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,563.62,446.4
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,629.75,495.54
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,686.88,536.49
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,743.71,574.82
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,796.3,609.54
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,847.94,643.0
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,880.94,662.46
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,919.99,685.88
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,953.99,706.2
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,985.18,724.51
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,1007.67,738.12
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,1026.69,749.54
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,1040.81,756.68
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,1051.26,761.56
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,1054.11,762.82
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,1053.14,761.8
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,1045.23,754.89
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,1033.55,745.76
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,1015.69,734.11
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,994.3,720.46
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,966.06,702.94
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,934.69,683.38
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,897.12,659.42
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,856.99,633.65
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,810.92,603.65
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,762.99,572.09
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,714.71,540.71
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,658.76,502.97
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,596.27,457.1
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,534.61,410.58
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,466.31,358.65
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,400.84,306.98
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,328.45,247.83
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,261.26,191.29
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,183.79,127.46
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,119.48,70.44
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,40.54,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,25.31,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,75.34,39.27
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,136.07,95.99
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,208.85,156.98
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,280.22,217.23
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,359.34,282.75
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,425.52,337.12
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,495.68,392.91
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,562.33,444.6
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,629.67,495.46
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,686.79,536.38
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,743.6,574.89
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,796.31,609.93
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,848.04,643.76
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,880.42,663.12
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,918.85,686.53
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,952.88,706.97
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,984.08,725.38
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,1007.05,739.41
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,1026.57,751.24
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,1038.92,757.25
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,1047.56,760.99
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,1049.83,761.92
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,1048.31,760.57
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,1040.93,754.01
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,1029.82,745.23
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,859.23,631.47
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,647.72,478.64
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,627.05,465.58
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,605.24,450.87
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,752.27,561.82
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,853.14,632.49
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,813.0,605.66
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,762.95,572.56
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,708.28,536.79
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,652.96,499.25
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,590.17,453.08
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,528.27,406.29
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,461.17,355.15
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,395.63,303.37
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,321.72,243.05
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,254.49,186.48
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,177.38,122.96
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,113.26,65.05
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,38.37,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,14.86,3.63
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,32.25,20.13
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,49.66,34.93
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,71.56,53.14
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,94.0,71.59
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,116.31,89.64
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,139.4,108.03
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,275.57,218.03
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,420.85,331.73
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,390.66,305.63
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,365.08,282.9
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,459.95,355.66
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,579.34,443.83
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,635.11,482.6
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,709.61,533.59
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,653.69,489.69
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,589.16,440.17
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,712.1,529.99
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,839.23,619.03
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,827.05,607.13
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,811.7,594.06
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,943.73,687.35
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,1039.01,748.0
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,1030.2,741.5
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,1017.76,733.62
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,865.2,632.95
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,670.55,494.01
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,611.64,453.13
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,535.29,398.91
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,564.54,421.69
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,570.96,427.94
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,537.38,404.75
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,502.87,380.8
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,550.42,418.94
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,575.69,439.78
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,550.23,421.14
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,517.34,396.35
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,448.55,344.13
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,383.19,292.81
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,308.7,232.55
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,241.43,176.54
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,164.9,114.01
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,100.93,55.79
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,34.12,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,24.13,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,71.73,32.92
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,133.29,93.05
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,206.02,153.69
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,277.07,213.6
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,354.96,278.01
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,419.41,331.24
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,487.78,386.05
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,483.35,381.79
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,470.42,369.83
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,476.41,372.82
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,491.54,381.9
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,561.37,433.43
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,652.07,498.27
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,592.83,451.82
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,523.33,397.95
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,402.14,305.83
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,240.18,180.98
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,472.86,359.14
