Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,701.89,549.43
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,758.26,587.21
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,807.34,617.89
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,846.32,640.97
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,886.91,665.85
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,925.09,688.77
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,956.73,707.46
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,985.36,724.14
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,1006.68,737.11
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,1024.58,748.0
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,1037.27,754.55
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,1046.34,758.93
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,1047.72,759.65
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,1045.37,758.21
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,1036.69,753.27
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,1024.36,746.16
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,1005.4,734.5
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,983.02,720.75
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,954.41,701.88
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,922.79,681.06
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,884.77,658.3
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,844.37,633.68
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,800.57,605.16
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,747.46,569.74
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,691.26,531.4
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,634.78,491.68
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,569.8,443.36
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,508.99,396.66
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,437.33,341.03
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,369.78,286.56
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,291.51,221.75
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,221.72,162.35
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,138.56,91.05
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,63.02,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.26,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,33.64,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,115.76,77.73
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,193.03,145.91
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,264.84,207.47
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,345.59,275.06
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,413.72,331.2
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,486.47,388.9
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,552.36,438.58
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,620.9,488.31
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,678.33,528.04
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,732.21,563.03
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,782.91,594.84
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,832.48,625.05
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,874.36,649.36
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,914.07,671.75
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,947.14,689.93
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,977.44,706.18
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,1000.54,718.35
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,1008.18,720.89
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,1025.49,729.78
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,1039.37,736.5
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,1041.73,738.39
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,1040.41,738.28
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,1033.6,735.54
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,1023.11,730.64
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,1004.72,720.29
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,982.93,707.91
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,955.73,690.69
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,925.44,671.52
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,887.75,650.09
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,847.62,626.75
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,809.08,602.89
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,760.3,571.62
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,705.12,536.16
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,649.43,499.36
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,585.72,452.83
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,523.05,405.49
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,451.72,350.43
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,383.98,295.98
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,308.31,233.21
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,238.26,173.33
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,152.61,98.67
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,63.27,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,61.26,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,152.73,101.86
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,241.08,182.38
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,314.55,246.82
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,394.4,314.63
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,463.31,371.88
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,535.76,429.54
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,599.69,477.85
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,664.83,525.05
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,721.32,563.63
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,770.04,595.92
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,818.38,626.24
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,864.98,654.77
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,905.11,679.04
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,942.66,701.32
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,972.88,718.95
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,999.95,734.51
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,1021.23,747.8
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,1038.99,758.97
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,1048.16,763.22
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,1053.56,765.27
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,1053.92,765.36
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,1050.52,763.26
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,1040.37,755.91
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,1026.59,746.43
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,1007.21,734.56
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,984.46,720.63
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,953.61,701.79
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,919.92,681.02
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,881.22,656.45
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,840.23,630.16
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,799.19,603.6
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,748.28,569.8
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,691.48,531.96
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,634.45,492.93
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,569.2,444.29
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,505.57,395.38
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,436.34,341.24
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,369.0,286.6
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,290.24,221.04
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,220.23,161.1
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,136.74,87.5
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,49.37,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,15.36,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,105.02,67.38
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,195.43,145.81
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,265.74,206.47
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,345.47,273.75
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,412.33,329.31
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,483.72,386.57
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,548.03,436.75
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,611.87,485.2
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,452.46,358.77
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,217.82,169.0
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,361.97,283.52
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,517.6,401.51
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,710.29,546.68
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,902.67,678.82
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,923.88,689.53
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,952.34,706.3
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,974.4,720.12
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,993.25,731.92
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,662.92,501.98
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,231.36,173.21
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,476.95,369.3
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,705.66,527.88
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,881.53,654.16
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,1000.08,731.24
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,981.02,718.42
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,958.7,704.51
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,766.18,574.21
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,537.27,405.98
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,346.75,264.73
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,139.31,103.65
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,479.42,373.36
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,732.28,559.0
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,421.99,329.63
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,104.11,77.43
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,337.56,266.46
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,496.04,387.62
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,425.2,330.75
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,358.65,276.39
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,278.12,210.07
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,207.06,150.02
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,125.21,77.7
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,39.63,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.64,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,83.77,51.8
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,157.85,117.74
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,225.18,175.06
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,303.43,240.65
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,368.04,294.29
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,443.76,354.93
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,258.62,208.53
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,29.74,18.77
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,213.06,169.36
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,406.46,320.36
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,432.39,337.96
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,457.44,355.18
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,529.31,408.43
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,585.31,449.25
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,331.82,257.52
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.28,56.46
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,308.34,237.59
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,530.75,402.77
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,517.65,390.61
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,503.72,378.98
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,582.79,438.39
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,683.25,510.72
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,597.82,448.43
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,534.81,401.88
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,511.88,385.44
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,488.78,368.67
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,493.02,373.04
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,495.61,376.1
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,440.02,335.72
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,386.33,296.35
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,531.98,411.11
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,666.7,512.24
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,609.21,470.48
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,552.48,429.62
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,476.6,372.71
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,411.59,322.48
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,341.64,267.57
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,277.54,215.75
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,193.84,147.48
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,130.93,95.28
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,71.65,42.84
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,21.19,9.24
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,37.39,24.68
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,60.96,44.62
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,85.16,64.96
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,117.3,91.7
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,144.14,113.77
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,139.71,109.63
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,143.66,112.13
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,133.1,103.19
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,122.74,94.39
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,125.81,96.41
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,129.02,98.52
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,237.35,184.49
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,340.87,263.63
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,257.7,198.69
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,162.76,124.04
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,91.21,67.74
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.21
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.19
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,123.29,93.05
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,230.84,175.99
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,213.49,162.3
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,196.36,149.24
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,109.32,81.74
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.5
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,24.84,14.59
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,38.94,26.08
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,5.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,9.86,2.42
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,16.05,7.78
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,22.25,13.11
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,28.47,18.42
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,34.7,23.68
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,75.14,57.51
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,119.53,94.08
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,119.55,93.78
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,119.98,93.86
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,95.34,73.28
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.12
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,87.23,66.21
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,102.46,78.45
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,93.35,70.77
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,84.44,63.32
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.55,62.53
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.68,61.77
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,144.28,111.19
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,209.16,162.18
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,129.49,99.0
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.68
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,92.83,69.52
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,132.32,100.84
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,70.74,51.69
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,13.25,5.16
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,45.24,31.26
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,77.41,57.37
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,104.0,79.05
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,132.03,101.93
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,110.24,84.58
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,88.79,67.4
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,107.02,82.53
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,126.75,98.83
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,109.21,84.69
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,91.9,70.63
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,74.6,56.5
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,57.32,42.13
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,41.54,28.71
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.63,15.09
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.11
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.82,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.28,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,4.92,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.16,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.4,0.64
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,28.9,18.81
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,50.53,36.84
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,77.74,59.35
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,106.65,82.98
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,129.31,101.06
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,152.34,119.21
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,138.23,107.29
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,124.65,95.94
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,158.0,122.39
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,192.21,149.07
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,241.16,187.64
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,313.66,243.63
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,297.48,230.14
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,260.68,201.24
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,242.4,187.03
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,224.31,172.9
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,211.93,163.33
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,199.68,153.85
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,130.89,99.8
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,66.54,48.36
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,160.28,124.2
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,281.12,219.13
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,150.03,116.09
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,48.93,34.41
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,119.33,92.26
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,211.18,166.13
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,354.45,284.02
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,464.49,372.25
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,403.31,323.63
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,335.22,269.49
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,298.8,239.91
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,270.75,215.37
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,192.12,149.52
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,131.46,97.49
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,70.75,38.75
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,10.94,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,84.84,45.61
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,163.6,123.48
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,229.36,181.56
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,304.86,246.59
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,250.26,204.64
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,164.26,133.09
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,96.38,76.3
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,22.28
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,112.35,88.74
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,215.86,172.82
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,191.11,151.66
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,180.25,141.95
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,251.13,198.43
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,309.9,244.12
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,231.34,181.13
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,143.06,109.91
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,115.46,87.88
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.86,66.5
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,91.52,68.62
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,94.18,70.73
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,95.52,71.78
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,96.86,72.86
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.68,61.5
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,39.84,26.91
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,10.76,3.17
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,11.58,3.88
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,54.78,39.44
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,100.21,76.69
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,173.12,136.74
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,240.49,191.41
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,216.92,172.78
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,193.76,154.5
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,169.22,134.82
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,145.24,115.29
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,117.55,92.47
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,90.84,70.08
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,59.88,43.83
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,36.01,23.44
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,19.47,6.51
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,81.8,39.91
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,174.74,130.88
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,245.22,192.97
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,324.72,261.16
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,188.02,153.2
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.6
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,5.76,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.07
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,12.31
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,31.18
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.86
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,150.07,117.32
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,239.57,188.34
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,136.88,105.92
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.31
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.59
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,84.44,62.99
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,168.51,130.19
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,258.21,199.9
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,431.83,334.43
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,563.54,432.83
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,403.55,311.38
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,208.99,160.26
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,132.0,100.38
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,60.68,43.48
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,99.73,74.92
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,141.91,108.54
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,146.22,112.35
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,150.74,116.43
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,107.55,82.08
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.94
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,93.08,71.05
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,122.68,95.48
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,310.41,251.25
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,454.19,362.97
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,381.38,303.48
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,313.65,247.53
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,233.43,180.17
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,167.09,122.72
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,79.17,38.61
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.33,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,10.69,3.03
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,17.71,9.19
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,24.74,15.32
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,31.79,21.41
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,38.86,27.43
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,76.01,58.63
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,116.4,91.94
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,115.32,90.75
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,114.71,90.0
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,83.61,64.12
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,40.78
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,83.28,63.58
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,112.75,87.59
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,156.44,122.91
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,201.69,158.92
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,191.53,150.48
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,181.51,142.29
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,182.37,142.92
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,183.27,143.62
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,225.01,177.25
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,267.72,211.31
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,305.22,241.01
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,321.4,254.03
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,287.09,226.95
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,234.69,185.48
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,229.86,181.67
