Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,225.08,177.86
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,189.44,149.34
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,154.76,121.38
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,95.87,73.7
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,42.22,29.56
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,61.39,45.71
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,82.73,63.71
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,71.2,54.22
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,59.73,44.69
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,48.3,35.16
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.22,25.75
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,16.75
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,7.71
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.05,2.1
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,13.19,5.58
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,15.68,7.66
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,18.59,10.06
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,21.5,12.44
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,38.11,26.31
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,54.79,40.13
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,64.42,48.03
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,74.06,55.91
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,69.47,52.06
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,64.88,48.23
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,65.73,48.79
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,66.57,49.37
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,57.38,41.8
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,48.19,34.25
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,100.16,76.79
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,156.39,122.12
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,121.65,94.08
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,88.02,66.83
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,75.29,56.54
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,63.14,46.66
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,47.69,33.99
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,32.28,21.29
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,58.91,43.5
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,87.21,67.07
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,54.29,39.87
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,23.1,13.83
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,19.78,11.08
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,16.47,8.29
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,13.16,5.5
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.86,2.68
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.98,0.18
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,43.99,11.29
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,94.42,69.84
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,139.67,110.68
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,189.15,154.18
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,234.45,193.72
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,282.55,234.62
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,328.67,272.29
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,376.41,310.15
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,242.95,199.89
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,92.9,72.38
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,309.64,253.63
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,538.29,431.84
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,605.15,480.97
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,694.48,545.93
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,710.59,554.5
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,724.19,561.82
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,867.43,666.22
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,995.68,751.35
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,814.93,624.05
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,585.03,452.26
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,683.24,528.0
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,778.28,597.61
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,724.42,557.98
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,689.78,532.46
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,686.07,531.51
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,680.44,528.98
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,633.28,494.93
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,586.58,460.97
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,612.39,483.38
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,650.92,514.02
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,603.32,479.04
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,555.81,444.09
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,509.86,410.2
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,464.06,375.62
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,414.14,336.4
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,364.9,296.67
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,308.65,250.17
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,255.37,204.75
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,195.47,152.98
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,141.49,104.61
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,66.82,24.23
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,8.64,1.76
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.88,2.8
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,30.99,20.7
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,38.42
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,88.32,68.23
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,127.12,99.67
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,116.07,90.2
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,105.51,81.28
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,195.02,153.83
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,311.84,245.1
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,293.45,229.78
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,254.43,199.02
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,310.09,242.1
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,345.75,268.97
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,258.83,201.45
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,161.28,124.42
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,317.08,248.59
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,484.37,374.99
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,458.73,355.01
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,412.72,321.0
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,367.03,286.42
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,322.49,252.26
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,618.22,485.23
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,832.97,638.72
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,777.71,599.51
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,722.09,561.94
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,664.74,522.46
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,610.81,484.17
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,546.37,435.05
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,483.91,385.97
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,410.19,326.66
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,341.37,269.26
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,260.72,201.12
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,189.79,138.47
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,88.38,28.41
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,87.51,8.3
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,192.44,143.81
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,265.07,211.9
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,348.12,285.49
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,417.01,345.7
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,490.83,407.64
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,551.26,456.02
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,616.36,506.05
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,673.89,547.59
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,731.44,587.9
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,780.27,620.79
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,827.73,652.06
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,869.17,678.17
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,908.46,702.33
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,928.82,713.0
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,956.18,728.58
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,978.34,741.82
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,997.3,752.94
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,1011.07,759.63
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,1021.43,764.19
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,1023.4,764.32
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,1021.83,762.33
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,1013.17,756.37
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,1001.06,748.35
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,982.4,736.17
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,960.52,722.02
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,931.42,703.59
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,909.58,690.16
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,681.94,531.17
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,438.71,346.02
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,556.98,441.32
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,633.55,501.71
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,570.69,455.05
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,517.06,415.0
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,459.5,370.32
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,403.51,325.61
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,338.99,272.92
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,278.78,222.14
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,211.52,164.6
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,152.06,111.44
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,70.8,17.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,59.87,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,130.23,96.03
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,186.83,148.58
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,250.96,205.09
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,310.18,256.16
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,374.79,309.85
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,413.34,340.25
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,450.02,367.89
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,576.29,465.32
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,708.5,560.15
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,758.82,590.46
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,808.19,620.01
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,845.4,640.92
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,885.7,663.44
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,917.72,680.75
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,947.04,696.15
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,970.31,709.87
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,990.51,721.77
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,1002.54,728.28
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,1011.19,732.9
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,1013.14,734.9
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,1011.65,734.97
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,1003.53,729.65
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,992.03,722.39
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,973.26,711.16
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,951.37,698.1
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,860.82,641.42
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,755.94,573.43
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,698.4,534.4
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,641.75,494.74
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,672.8,520.61
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,701.91,542.66
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,643.65,501.41
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,585.91,459.45
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,515.73,407.18
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,448.52,355.45
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,374.5,297.45
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,304.32,240.29
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,224.24,173.27
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,154.95,112.7
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,72.09,13.69
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,72.62,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,161.78,118.39
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,234.94,186.08
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,319.73,259.73
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,390.18,320.46
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,465.97,383.42
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,532.79,436.46
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,602.37,489.66
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,660.23,532.28
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,718.47,573.01
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,766.13,605.04
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,817.62,639.27
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,859.67,665.86
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,899.69,690.67
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,933.21,711.02
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,964.11,729.46
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,986.88,741.96
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,1006.46,752.38
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,1014.48,755.18
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,1031.26,763.99
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,1032.82,763.83
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,1030.81,761.63
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,1023.1,754.9
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,1011.89,746.13
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,992.68,733.76
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,970.23,719.46
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,942.18,701.53
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,911.27,681.77
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,882.39,662.96
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,841.39,635.83
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,793.62,604.31
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,744.49,571.46
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,688.06,532.96
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,631.49,493.58
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,566.91,445.05
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,503.77,395.94
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,433.2,340.7
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,364.36,284.49
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,281.8,215.24
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,208.94,149.97
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,94.98,12.64
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,96.88,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,219.44,158.9
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,295.23,233.12
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,380.78,308.73
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,451.54,370.16
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,526.67,432.21
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,585.86,478.47
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,651.27,525.99
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,709.05,565.42
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,766.57,603.16
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,816.02,632.94
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,863.92,660.59
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,905.52,683.49
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,944.67,704.15
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,977.19,720.54
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,1006.65,734.73
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,1029.27,747.31
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,1048.39,757.76
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,1059.9,762.02
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,1067.58,764.09
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,1069.32,764.14
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,1067.25,762.08
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,1059.38,756.0
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,1047.79,747.86
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,1028.33,735.69
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,1005.4,721.56
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,976.3,703.67
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,944.16,683.93
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,906.51,660.63
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,866.41,635.67
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,818.29,605.21
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,768.64,573.38
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,712.3,536.9
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,661.71,503.63
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,595.58,456.85
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,530.9,408.53
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,456.6,351.79
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,386.45,295.57
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,301.28,225.79
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,225.43,158.55
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,101.53,5.96
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,93.04,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,207.21,147.54
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,283.32,222.23
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,369.33,297.52
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,441.21,359.46
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,517.7,422.38
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,583.03,473.29
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,649.97,522.72
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,707.76,562.19
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,758.05,594.9
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,808.28,625.33
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,857.06,653.59
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,898.38,680.93
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,937.36,706.28
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,969.05,726.37
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,997.7,744.24
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,1021.05,759.44
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,1041.01,772.54
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,1054.44,780.29
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,1064.25,785.82
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,1067.15,787.88
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,1066.28,787.69
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,1057.38,782.39
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,1044.8,774.87
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,1026.64,763.49
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,1005.03,749.95
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,975.69,731.54
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,943.37,711.11
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,905.4,687.35
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,865.01,661.71
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,816.44,628.95
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,766.44,594.8
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,716.97,560.73
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,659.76,520.29
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,593.18,470.65
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,528.1,419.69
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,452.9,359.83
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,381.97,300.8
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,296.44,228.32
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,220.24,158.47
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,101.06,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,71.97,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,195.55,136.99
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,271.97,212.67
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,359.88,289.52
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,253.18,207.16
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,78.19,60.25
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,162.6,131.93
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,259.82,212.62
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,365.96,299.65
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,467.29,380.97
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,500.35,404.57
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,532.41,427.13
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,459.6,367.69
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,397.5,315.75
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,384.0,304.27
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,388.85,306.79
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,740.84,585.2
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,1031.96,793.87
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,1042.02,797.52
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,1048.4,800.33
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,1049.65,800.71
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,1047.24,798.77
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,1037.42,790.64
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,1024.04,780.28
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,1004.35,766.63
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,981.38,750.88
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,951.36,729.12
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,918.55,705.54
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,878.77,677.92
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,836.86,648.71
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,795.36,619.9
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,744.14,583.71
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,685.4,542.01
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,626.76,499.6
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,557.33,445.7
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,493.49,394.21
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,418.91,334.16
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,349.42,275.95
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,259.83,199.96
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,182.1,129.98
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,83.14,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,29.93,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,89.66,59.32
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,157.04,120.48
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,246.29,196.05
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,312.77,253.29
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,386.02,314.96
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,454.78,372.25
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,535.13,437.54
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,594.63,484.76
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,655.25,532.1
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,714.53,576.69
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,774.34,621.22
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,577.68,467.22
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,311.24,249.45
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,328.63,263.46
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,346.25,277.13
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,328.19,261.94
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,309.79,246.57
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,341.25,271.27
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,373.1,295.95
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,319.34,252.96
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,245.75,194.03
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,283.13,224.11
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,300.1,237.88
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,380.56,303.95
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,479.75,383.27
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,472.87,378.75
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,465.01,373.75
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,394.01,317.78
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,308.54,249.48
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,294.27,238.9
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,279.55,227.72
