Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,213.04,149.39
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,79.46,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,42.95,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,117.82,17.35
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,207.36,157.7
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,301.6,243.49
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,376.5,310.14
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,458.24,379.99
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,353.91,294.95
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,187.89,154.41
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,223.45,183.79
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,275.18,225.11
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,343.52,279.88
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,415.98,336.32
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,663.42,530.32
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,897.39,696.37
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,930.32,714.18
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,960.51,731.59
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,985.5,745.29
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,1007.39,756.57
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,1017.27,758.57
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,1035.56,766.02
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,1039.61,767.74
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,1040.12,767.47
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,1034.31,761.83
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,1024.97,754.16
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,1007.85,744.28
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,987.44,732.39
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,960.91,716.99
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,931.38,699.51
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,893.99,676.1
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,863.21,657.06
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,817.6,627.72
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,770.27,596.67
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,712.66,556.71
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,654.89,515.84
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,587.84,466.24
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,522.45,415.14
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,444.56,354.4
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,371.42,294.41
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,284.57,220.52
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,205.08,143.29
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,76.03,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,55.09,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,145.92,3.8
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,236.2,181.58
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,336.71,276.55
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,413.44,347.21
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,496.32,420.58
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,567.97,481.59
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,642.51,542.35
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,697.92,583.79
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,759.5,628.75
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,814.25,667.14
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,868.11,703.89
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,913.05,732.4
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,955.78,758.54
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,992.2,780.16
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,1025.78,799.55
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,1051.78,813.73
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,1074.3,825.45
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,1089.4,832.51
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,1100.74,837.16
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,1105.2,839.4
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,1105.75,839.28
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,1098.56,834.2
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,1087.51,826.79
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,1070.34,815.48
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,1049.52,801.91
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,1021.85,782.79
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,990.95,761.58
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,952.55,738.01
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,911.51,712.35
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,862.75,679.49
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,812.45,645.06
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,755.57,605.16
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,698.22,564.06
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,631.08,513.42
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,570.31,463.85
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,492.52,401.0
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,418.91,338.51
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,327.48,258.53
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,245.91,174.97
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,95.86,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,50.52,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,134.49,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,225.23,171.8
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,318.58,260.22
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,394.15,328.48
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,472.51,396.49
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,539.04,451.62
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,607.77,506.07
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,668.28,552.39
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,729.18,597.52
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,781.07,633.81
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,831.85,668.6
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,875.58,698.35
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,917.29,726.36
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,941.35,740.2
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,972.28,758.97
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,996.77,773.17
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,1018.1,785.19
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,1032.75,792.68
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,1043.96,797.95
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,1048.36,800.68
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,1049.17,801.2
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,1041.6,794.74
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,1030.5,786.15
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,1012.85,774.77
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,991.9,761.29
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,963.97,743.08
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,933.18,722.92
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,905.41,704.85
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,865.37,677.95
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,817.83,645.42
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,768.82,611.38
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,711.6,570.45
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,654.2,528.57
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,587.16,477.66
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,521.78,425.25
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,444.43,361.95
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,376.44,303.55
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,285.46,224.8
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,205.82,145.8
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,76.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,14.85,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,67.4,47.8
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,112.88,89.86
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,153.36,126.52
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,196.31,164.82
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,236.51,199.79
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,278.91,235.77
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,314.09,264.6
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,349.73,293.14
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,445.92,371.45
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,532.54,440.12
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,508.75,417.54
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,460.12,376.21
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,466.92,379.37
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,472.45,381.25
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,293.85,238.41
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,94.64,73.16
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,135.16,106.56
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,177.56,140.83
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,119.33,93.45
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,65.67,49.23
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,56.89,41.98
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,48.13,34.71
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,28.57,18.37
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.09,2.01
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,62.28,46.69
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,120.8,95.34
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,106.28,83.44
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,91.95,71.7
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,73.62,56.54
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,56.37,42.17
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,50.52,37.41
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,44.69,32.6
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,38.44,27.31
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,32.21,21.97
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,25.57,16.25
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,10.47
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.36
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.05,2.31
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.01,6.65
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,14.02,6.61
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,14.03,6.57
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,21.07,12.66
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,28.12,18.73
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,100.18,80.68
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,182.06,149.73
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,171.42,140.41
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,161.02,131.45
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,95.63,76.22
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,37.31,26.43
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,24.43,15.38
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,69.85,54.28
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,134.17,108.78
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,147.12,119.74
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,160.43,131.05
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,147.43,119.95
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,134.63,109.08
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,97.73,78.12
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,63.08,48.74
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,62.23,48.14
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,61.39,47.54
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,55.12,42.32
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,48.85,37.06
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,42.19,31.3
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,35.53,25.48
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,28.47,19.23
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,21.43,12.93
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,14.81,6.96
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.21,0.74
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.28,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,9.45,1.76
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,15.64,7.66
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,23.5,14.72
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,31.38,21.76
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,39.28,28.74
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,47.19,35.65
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,51.36,39.23
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,55.53,42.77
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,48.03,36.09
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,40.55,29.47
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,24.38,15.44
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,67.7,52.43
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,134.12,108.28
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,93.39,73.83
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,56.46,42.54
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,151.11,122.88
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,277.84,227.38
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,288.82,236.2
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,299.94,245.49
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,200.49,163.6
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,127.46,102.23
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,109.54,87.36
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,92.01,72.7
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,137.85,111.74
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,186.73,153.08
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,108.84,87.56
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,39.73,28.56
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,33.9,23.63
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,28.08,18.67
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,25.17,16.2
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,22.27,13.72
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,18.95,10.86
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,15.64,7.97
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,12.33,5.07
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.03,2.15
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.15,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.28,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.71,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.51,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.65
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,10.68,3.64
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,13.98,6.63
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,17.7,9.92
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,21.43,13.18
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,31.8,22.23
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,42.19,31.24
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,53.87,41.27
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,65.57,51.24
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.4,30.3
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,83.58,66.29
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,159.11,129.23
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,116.4,93.28
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.57,59.73
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,149.09,120.98
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,227.18,185.24
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,171.21,138.79
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,117.82,94.2
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,108.92,86.73
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,100.15,79.29
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,75.69,58.8
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,53.11,39.76
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,83.44,65.55
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,117.03,93.93
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,145.78,118.49
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,175.82,144.03
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,102.18,82.16
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,37.21,26.55
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,33.47,23.41
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,29.72,20.21
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,289.48,247.66
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,483.68,406.06
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,406.75,339.27
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,335.0,276.32
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,253.61,203.5
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,181.8,130.85
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,66.13,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,87.69,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,202.76,145.56
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,305.06,249.33
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,377.19,317.53
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,461.47,393.56
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,533.17,456.98
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,608.13,521.08
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,668.96,569.26
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,730.26,616.08
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,783.83,656.06
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,828.18,688.17
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,619.22,520.28
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,322.24,268.29
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,287.45,238.14
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,251.6,206.6
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,217.04,177.56
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,201.96,164.55
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,227.94,185.91
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,275.9,224.89
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,184.88,149.67
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,118.79,94.27
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,125.99,100.14
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,133.33,106.08
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,137.93,109.95
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,142.7,114.0
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,105.24,83.0
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,69.79,53.43
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,58.08,43.66
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,46.39,33.86
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,53.46,39.96
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,60.55,46.08
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,54.28,40.93
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,48.02,35.73
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,288.44,245.7
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,469.95,395.77
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,391.77,328.0
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,318.85,263.91
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,228.36,183.96
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,151.31,109.29
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,52.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,64.84,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,169.77,119.8
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,262.19,213.9
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,336.84,282.2
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,418.99,354.06
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,486.19,410.98
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,556.63,468.0
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,617.17,514.82
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,678.8,559.27
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,730.15,593.92
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,776.04,623.65
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,820.4,652.17
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,863.12,678.88
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,571.76,462.34
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,185.53,148.83
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,282.81,230.12
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,366.32,296.72
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,332.82,268.38
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,299.11,240.46
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,299.82,241.08
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,300.61,241.64
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,348.46,280.14
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,396.28,317.8
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,388.2,311.46
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,380.02,305.42
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,322.78,259.6
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,267.11,214.67
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,293.56,237.28
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,318.46,257.98
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,294.85,239.15
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,271.7,220.82
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,468.57,381.28
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,601.76,482.83
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,535.3,429.07
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,471.06,378.08
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,394.53,319.33
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,323.17,261.3
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,236.86,188.03
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,162.27,116.56
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,57.49,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,16.93,6.97
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,30.22,20.37
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,47.46,36.11
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,64.41,51.52
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,82.44,67.76
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,100.57,83.9
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,87.72,72.44
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,76.74,62.57
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,86.14,70.59
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,95.62,78.59
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,95.97,78.72
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,96.48,79.0
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,129.37,107.49
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,163.43,136.76
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,261.88,222.35
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,348.55,296.55
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,307.44,260.56
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,245.28,206.85
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,231.08,194.55
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,217.06,182.38
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,227.5,191.51
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,238.08,200.75
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,271.41,229.46
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,284.24,240.81
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,329.89,281.38
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,393.31,336.33
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,308.76,264.19
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,245.88,209.67
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,257.5,221.05
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,267.61,230.94
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,241.68,209.08
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,216.3,187.42
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,188.92,163.4
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,161.99,139.39
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,131.32,111.76
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,101.58,84.52
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,69.49,54.8
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,38.41,25.07
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,16.98,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
