Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,74.78,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,186.35,127.59
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,290.85,241.14
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,367.77,314.93
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,448.13,389.14
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,519.37,452.59
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,593.85,516.32
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,655.87,565.45
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,718.56,612.57
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,773.18,652.05
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,827.03,689.87
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,669.79,564.14
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,456.17,385.28
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,475.62,400.43
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,494.52,413.63
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,509.1,423.89
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,523.06,433.54
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,531.4,438.22
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,539.08,442.37
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,614.53,500.8
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,667.37,540.61
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,654.04,528.17
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,639.51,515.63
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,605.12,488.8
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,570.41,461.85
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,486.83,396.77
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,426.07,348.36
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,405.94,333.77
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,385.49,318.45
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,321.48,266.77
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,244.68,203.86
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,220.79,185.14
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,197.37,166.11
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,398.5,338.52
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,529.21,443.13
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,455.72,380.57
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,382.84,317.86
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,291.59,237.19
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,211.28,156.69
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,95.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,129.48,84.04
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,242.7,198.28
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,319.21,269.15
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,403.73,344.35
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,290.39,249.82
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,105.48,87.24
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,112.7,93.5
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,119.98,99.36
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,460.23,394.87
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,781.21,647.08
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,518.01,435.42
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,165.99,136.26
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,170.23,140.05
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,174.65,143.29
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,163.49,133.62
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,152.57,124.2
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,153.27,124.48
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,154.07,124.86
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,177.62,144.68
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,201.68,164.81
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,284.32,233.97
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,349.87,288.12
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,226.75,186.64
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,102.29,81.54
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,105.78,84.57
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,109.42,87.6
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,105.99,84.86
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,102.64,82.2
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,461.12,390.82
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,742.7,613.85
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,685.51,569.74
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,628.52,527.06
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,564.34,475.33
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,501.8,423.01
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,424.29,356.73
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,351.91,292.72
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,264.08,214.37
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,186.77,137.93
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,85.59,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,52.34,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,156.2,95.73
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,255.69,204.18
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,331.31,274.41
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,415.04,349.05
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,482.35,408.24
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,553.2,468.45
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,609.99,514.55
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,672.0,562.14
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,450.1,379.25
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,138.08,111.19
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,149.39,120.51
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,160.98,129.73
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,96.64,75.74
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,230.63,188.19
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,457.21,369.83
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,548.95,444.34
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,662.94,534.37
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,673.71,541.79
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,682.85,548.39
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,530.88,427.68
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,340.51,274.0
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,350.83,283.01
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,360.42,290.99
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,378.12,306.22
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,375.4,305.42
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,239.75,194.87
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,117.67,92.71
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,105.75,83.29
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,93.94,73.74
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,80.66,62.69
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,67.45,51.55
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,247.36,204.75
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,361.99,295.07
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,272.11,216.11
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,193.11,139.92
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,88.38,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,53.41,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,157.88,94.02
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,259.92,209.75
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,335.39,280.72
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,419.06,355.59
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,488.15,415.97
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,557.24,474.12
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,618.98,522.98
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,681.73,569.72
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,735.37,606.78
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,788.47,642.16
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,833.17,671.4
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,876.16,698.7
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,912.12,720.32
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,945.58,739.75
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,960.95,745.73
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,983.71,756.75
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,1001.71,764.77
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,1016.48,770.53
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,1021.77,769.79
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,1023.59,766.55
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,1018.39,757.04
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,1009.75,745.14
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,993.49,734.22
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,973.99,721.49
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,948.68,704.93
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,920.54,686.65
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,894.42,671.98
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,855.97,648.83
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,807.43,619.31
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,757.73,588.15
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,702.24,551.06
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,646.57,512.87
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,580.27,464.42
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,515.71,414.22
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,444.11,358.14
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,373.39,300.03
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,284.93,224.92
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,207.09,150.55
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,94.38,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,32.35,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,129.18,70.83
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,224.61,177.29
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,300.49,246.65
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,384.79,320.38
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,457.34,382.39
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,534.48,445.82
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,596.62,495.52
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,660.2,543.73
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,716.35,583.82
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,767.96,619.59
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,813.47,650.72
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,857.43,680.28
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,896.13,705.66
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,932.67,729.3
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,958.91,746.65
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,982.22,762.05
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,996.67,769.9
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,1019.36,783.62
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,1024.79,787.27
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,1026.72,788.82
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,1022.62,786.43
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,1015.04,781.85
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,999.28,771.17
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,980.24,758.41
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,955.16,741.54
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,927.17,722.71
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,892.17,700.22
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,854.84,675.89
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,815.45,648.54
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,765.88,613.37
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,710.79,574.26
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,655.42,534.07
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,589.62,484.73
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,525.42,433.24
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,449.99,370.86
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,383.42,313.17
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,293.71,234.5
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,214.72,157.77
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,97.99,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,117.96,61.89
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,231.92,186.33
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,308.76,257.88
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,394.21,333.4
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,461.98,390.92
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,533.35,448.46
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,595.79,497.27
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,659.71,544.14
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,414.69,347.22
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,93.97,74.5
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,123.23,99.43
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,153.33,124.1
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,165.02,133.32
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,176.97,142.74
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,183.05,147.48
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,189.28,152.36
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,180.73,144.88
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,172.37,137.65
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,191.62,153.43
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,211.23,169.34
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,217.51,174.13
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,223.93,179.08
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,288.05,231.13
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,332.58,266.89
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,310.77,249.25
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,289.34,232.22
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,307.4,248.05
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,341.88,276.4
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,215.78,174.82
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,104.32,82.08
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,93.39,73.47
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,82.54,64.65
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,70.77,54.79
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,59.06,44.85
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,234.99,195.51
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,348.32,285.0
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,260.84,208.8
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,183.6,136.11
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,83.84,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,5.5
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,13.44
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,21.32
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,28.77
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,36.11
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,55.68,43.47
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,64.53,51.04
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,79.67,63.96
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,94.99,76.87
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,100.62,81.5
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,106.34,86.2
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,124.43,101.2
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,142.82,116.28
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,196.53,161.67
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,273.21,224.94
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,227.02,185.93
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,202.1,164.65
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,207.15,168.83
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,212.32,173.05
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,212.38,172.78
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,212.55,172.66
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,182.4,147.78
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,152.97,123.38
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,137.41,110.45
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,122.09,97.67
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,129.67,104.2
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,137.78,111.15
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,119.92,96.43
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,102.29,81.82
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,91.35,72.76
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,80.5,63.68
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,286.85,242.6
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,452.22,376.38
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,376.65,312.56
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,306.81,252.99
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,226.02,182.42
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,155.19,115.93
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,72.16,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,105.01,45.18
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,215.21,169.64
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,291.54,240.73
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,376.59,316.33
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,449.21,380.03
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,526.59,445.73
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,588.82,496.75
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,652.59,546.41
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,709.17,587.89
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,761.66,625.27
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,471.96,394.65
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,101.53,79.77
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,109.27,85.99
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,117.08,91.97
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,123.03,96.55
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,129.06,101.19
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,168.54,133.39
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,209.4,166.32
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,275.12,219.69
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,323.03,258.38
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,231.33,183.99
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,131.63,102.29
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,135.73,105.77
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,139.98,109.32
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,226.47,180.44
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,301.89,241.47
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,271.5,217.08
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,241.86,193.34
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,147.41,116.64
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,75.92,57.43
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,68.4,51.48
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,60.94,45.46
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,321.25,267.33
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,516.01,424.27
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,440.99,360.72
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,370.59,300.23
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,282.39,223.78
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,204.42,150.5
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,95.02,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,108.52,40.07
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,226.68,172.8
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,301.97,241.58
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,386.01,314.14
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,452.84,370.87
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,523.44,428.52
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,585.72,478.01
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,649.59,526.22
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,701.45,564.4
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,748.23,598.25
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,477.21,387.59
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,120.24,92.74
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,166.06,130.12
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,213.65,168.02
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,264.73,208.49
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,298.23,234.79
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,361.33,284.56
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,446.97,350.26
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,498.99,390.76
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,550.87,430.75
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,582.71,454.17
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,591.54,460.94
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,573.55,447.33
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,554.87,433.45
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,756.26,589.42
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,926.14,709.1
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,891.61,683.58
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,854.72,657.86
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,811.72,627.71
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,766.99,596.13
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,712.46,557.17
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,657.59,517.26
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,594.17,470.31
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,531.93,421.28
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,460.98,366.0
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,390.52,308.71
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,303.21,235.73
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,225.66,164.4
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,104.25,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,36.16,9.33
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,78.9,62.33
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,116.23,98.74
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,154.93,135.46
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,190.08,168.68
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,226.49,202.47
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,257.86,230.56
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,289.67,258.42
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,318.77,283.46
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,348.29,308.45
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,376.21,331.63
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,404.25,354.59
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,512.99,449.27
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,607.54,530.42
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,650.82,565.52
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,715.26,617.13
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,677.1,584.43
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,657.63,566.85
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,617.19,531.46
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,553.2,476.9
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,537.6,463.72
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,521.43,449.97
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,623.82,538.91
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,722.01,622.42
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,744.8,643.18
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,770.41,665.38
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,741.53,642.39
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,710.65,617.97
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,759.95,659.62
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,791.62,686.41
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,736.04,641.58
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,680.03,596.11
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,615.6,542.81
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,552.27,487.24
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,479.43,421.1
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,406.89,353.4
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,318.73,271.04
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,240.12,191.33
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,111.03,5.16
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,123.59,37.42
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,259.81,212.52
